Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,1,8,30,290.0,78.0,1.4,12.9,143.0,238.71,194.31
2018,2,1,8,45,324.0,91.5,1.35,13.4,178.5,281.88,230.99
2018,2,1,9,0,358.0,105.0,1.3,13.9,214.0,326.73,267.94
2018,2,1,9,15,403.5,114.0,1.35,14.5,253.0,374.29,306.28
2018,2,1,9,30,449.0,123.0,1.4,15.1,292.0,423.55,344.96
2018,2,1,9,45,461.5,134.0,1.45,15.75,322.5,455.39,368.84
2018,2,1,10,0,474.0,145.0,1.5,16.4,353.0,486.27,391.52
2018,2,1,10,15,579.5,130.5,1.6,16.85,402.5,553.71,443.5
2018,2,1,10,30,685.0,116.0,1.7,17.3,452.0,620.5,493.71
2018,2,1,10,45,694.5,119.0,1.85,17.8,474.0,639.21,506.61
2018,2,1,11,0,704.0,122.0,2.0,18.3,496.0,655.56,518.03
2018,2,1,11,15,667.0,136.5,2.1,18.6,500.0,648.33,511.4
2018,2,1,11,30,630.0,151.0,2.2,18.9,504.0,637.87,502.55
2018,2,1,11,45,662.5,144.0,2.3,19.15,520.5,652.31,513.45
2018,2,1,12,0,695.0,137.0,2.4,19.4,537.0,664.02,522.09
2018,2,1,12,15,722.0,129.0,2.45,19.55,545.5,667.67,524.76
2018,2,1,12,30,749.0,121.0,2.5,19.7,554.0,668.14,525.1
2018,2,1,12,45,831.5,96.0,2.55,19.8,572.0,683.57,537.34
2018,2,1,13,0,914.0,71.0,2.6,19.9,590.0,692.26,543.88
2018,2,1,13,15,891.0,75.0,2.6,19.95,571.0,660.88,520.32
2018,2,1,13,30,868.0,79.0,2.6,20.0,552.0,627.54,494.68
2018,2,1,13,45,830.0,84.0,2.6,20.0,522.5,586.47,462.86
2018,2,1,14,0,792.0,89.0,2.6,20.0,493.0,542.95,428.78
2018,2,1,14,15,791.5,83.0,2.45,19.85,468.0,507.76,400.49
2018,2,1,14,30,791.0,77.0,2.3,19.7,443.0,470.45,369.8
2018,2,1,14,45,764.0,75.0,2.2,19.55,407.5,423.38,330.98
2018,2,1,15,0,737.0,73.0,2.1,19.4,372.0,376.66,291.6
2018,2,1,15,15,735.5,65.5,2.1,19.4,339.0,334.23,254.39
2018,2,1,15,30,734.0,58.0,2.1,19.4,306.0,290.48,215.01
2018,2,1,15,45,692.5,56.5,1.6,18.15,265.5,240.97,171.78
2018,2,1,16,0,651.0,55.0,1.1,16.9,225.0,194.41,131.02
2018,2,1,16,15,586.0,49.5,1.1,16.3,180.5,142.3,87.9
2018,2,1,16,30,521.0,44.0,1.1,15.7,136.0,97.27,53.3
2018,2,1,16,45,451.5,36.5,1.15,15.1,99.5,56.57,26.91
2018,2,1,17,0,382.0,29.0,1.2,14.5,63.0,23.15,12.47
2018,2,1,17,15,224.0,18.0,1.2,14.35,35.0,17.69,0.0
2018,2,1,17,30,66.0,7.0,1.2,14.2,7.0,6.88,0.0
2018,2,1,17,45,33.0,3.5,1.25,14.05,3.5,0.0,0.0
2018,2,1,18,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,2,1,18,15,0.0,0.0,1.3,13.75,0.0,0.0,0.0
2018,2,1,18,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,2,1,18,45,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,2,1,19,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,2,1,19,15,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,2,1,19,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,2,1,19,45,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,2,1,20,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,2,1,20,15,0.0,0.0,1.35,12.65,0.0,0.0,0.0
2018,2,1,20,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,2,1,20,45,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,2,1,21,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,2,1,21,15,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,2,1,21,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,2,1,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,2,1,22,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,2,1,22,15,0.0,0.0,1.45,11.85,0.0,0.0,0.0
2018,2,1,22,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,2,1,22,45,0.0,0.0,1.5,11.75,0.0,0.0,0.0
2018,2,1,23,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,2,1,23,15,0.0,0.0,1.5,11.65,0.0,0.0,0.0
2018,2,1,23,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,2,1,23,45,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2018,2,2,0,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,2,2,0,15,0.0,0.0,1.55,11.3,0.0,0.0,0.0
2018,2,2,0,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,2,2,0,45,0.0,0.0,1.45,11.1,0.0,0.0,0.0
2018,2,2,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,2,2,1,15,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,2,2,1,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,2,2,1,45,0.0,0.0,1.4,10.65,0.0,0.0,0.0
2018,2,2,2,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,2,2,2,15,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,2,2,2,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,2,2,2,45,0.0,0.0,1.4,10.15,0.0,0.0,0.0
2018,2,2,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,2,2,3,15,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,2,2,3,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,2,2,3,45,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,2,2,4,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,2,2,4,15,0.0,0.0,1.35,9.3,0.0,0.0,0.0
2018,2,2,4,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,2,2,4,45,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,2,2,5,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,2,2,5,15,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,2,2,5,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,2,2,5,45,0.0,0.0,1.25,8.75,0.0,0.0,0.0
2018,2,2,6,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,2,2,6,15,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,2,2,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,2,2,6,45,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,2,2,7,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,2,2,7,15,141.0,10.0,1.4,10.0,17.5,44.34,0.0
2018,2,2,7,30,282.0,20.0,1.6,10.7,35.0,113.42,0.0
2018,2,2,7,45,329.0,31.0,1.8,11.4,65.0,163.36,115.75
2018,2,2,8,0,376.0,42.0,2.0,12.1,95.0,208.41,161.94
2018,2,2,8,15,526.0,43.5,2.0,12.65,147.0,290.38,232.59
2018,2,2,8,30,676.0,45.0,2.0,13.2,199.0,381.26,309.4
2018,2,2,8,45,631.0,59.5,2.05,13.75,227.0,403.92,330.35
2018,2,2,9,0,586.0,74.0,2.1,14.3,255.0,418.9,343.82
2018,2,2,9,15,568.0,90.0,2.15,14.85,285.0,446.0,365.69
2018,2,2,9,30,550.0,106.0,2.2,15.4,315.0,469.88,384.01
2018,2,2,9,45,671.5,92.0,2.25,15.9,372.0,546.19,444.12
2018,2,2,10,0,793.0,78.0,2.3,16.4,429.0,623.42,503.19
2018,2,2,10,15,778.5,87.0,2.35,16.8,451.5,639.71,513.9
2018,2,2,10,30,764.0,96.0,2.4,17.2,474.0,652.56,522.24
2018,2,2,10,45,694.5,119.5,2.45,17.6,476.0,642.05,512.02
2018,2,2,11,0,625.0,143.0,2.5,18.0,478.0,623.89,496.27
2018,2,2,11,15,602.5,156.0,2.5,18.3,487.0,624.56,495.32
2018,2,2,11,30,580.0,169.0,2.5,18.6,496.0,619.49,490.07
2018,2,2,11,45,558.0,179.5,2.5,18.95,498.5,613.14,483.83
2018,2,2,12,0,536.0,190.0,2.5,19.3,501.0,604.61,476.02
2018,2,2,12,15,595.0,171.0,2.5,19.5,517.0,623.57,490.57
2018,2,2,12,30,654.0,152.0,2.5,19.7,533.0,636.89,500.68
2018,2,2,12,45,689.0,139.0,2.5,19.9,536.5,635.79,499.71
2018,2,2,13,0,724.0,126.0,2.5,20.1,540.0,631.02,496.03
2018,2,2,13,15,734.0,120.0,2.55,20.1,531.5,613.57,483.04
2018,2,2,13,30,744.0,114.0,2.6,20.1,523.0,593.24,467.73
2018,2,2,13,45,802.5,95.5,2.6,20.05,521.5,585.09,461.62
2018,2,2,14,0,861.0,77.0,2.6,20.0,520.0,570.58,450.1
2018,2,2,14,15,817.5,82.0,2.5,19.85,484.5,523.18,412.29
2018,2,2,14,30,774.0,87.0,2.4,19.7,449.0,475.08,373.52
2018,2,2,14,45,797.5,76.5,2.3,19.5,425.5,442.6,346.01
2018,2,2,15,0,821.0,66.0,2.2,19.3,402.0,406.27,314.26
2018,2,2,15,15,763.5,67.5,2.2,19.3,356.0,348.83,265.79
2018,2,2,15,30,706.0,69.0,2.2,19.3,310.0,295.0,219.61
2018,2,2,15,45,650.0,66.5,1.7,18.2,265.5,240.86,173.28
2018,2,2,16,0,594.0,64.0,1.2,17.1,221.0,191.86,131.29
2018,2,2,16,15,546.5,55.5,1.15,16.45,179.0,143.32,90.52
2018,2,2,16,30,499.0,47.0,1.1,15.8,137.0,99.19,55.73
2018,2,2,16,45,436.0,38.5,1.1,15.1,100.5,58.85,28.93
2018,2,2,17,0,373.0,30.0,1.1,14.4,64.0,25.12,14.43
2018,2,2,17,15,216.0,18.5,1.15,14.2,35.5,15.01,0.0
2018,2,2,17,30,59.0,7.0,1.2,14.0,7.0,6.88,0.0
2018,2,2,17,45,29.5,3.5,1.2,13.8,3.5,0.0,0.0
2018,2,2,18,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,2,2,18,15,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,2,2,18,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,2,2,18,45,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,2,2,19,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,2,2,19,15,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,2,2,19,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,2,2,19,45,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,2,2,20,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,2,2,20,15,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,2,2,20,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,2,2,20,45,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,2,2,21,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,2,2,21,15,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,2,2,21,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,2,2,21,45,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,2,2,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,2,2,22,15,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,2,2,22,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,2,2,22,45,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,2,2,23,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,2,2,23,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,2,2,23,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,2,2,23,45,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,2,3,0,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,2,3,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2018,2,3,0,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,2,3,0,45,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,2,3,1,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,2,3,1,15,0.0,0.0,1.35,10.15,0.0,0.0,0.0
2018,2,3,1,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,2,3,1,45,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,2,3,2,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,2,3,2,15,0.0,0.0,1.35,9.4,0.0,0.0,0.0
2018,2,3,2,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,2,3,2,45,0.0,0.0,1.3,9.15,0.0,0.0,0.0
2018,2,3,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,2,3,3,15,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,2,3,3,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,2,3,3,45,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,2,3,4,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,2,3,4,15,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,2,3,4,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,2,3,4,45,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,2,3,5,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,2,3,5,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,2,3,5,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,2,3,5,45,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2018,2,3,6,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,2,3,6,15,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,2,3,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,2,3,6,45,0.0,0.0,1.15,9.3,0.0,0.0,0.0
2018,2,3,7,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,2,3,7,15,137.5,11.0,1.15,10.4,18.5,44.73,0.0
2018,2,3,7,30,275.0,22.0,1.2,11.2,37.0,114.44,0.0
2018,2,3,7,45,406.5,30.0,1.3,12.05,76.5,189.48,135.37
2018,2,3,8,0,538.0,38.0,1.4,12.9,116.0,263.66,203.71
2018,2,3,8,15,608.5,43.5,1.45,13.5,161.0,324.21,257.72
2018,2,3,8,30,679.0,49.0,1.5,14.1,206.0,389.06,313.47
2018,2,3,8,45,723.5,52.5,1.5,14.7,251.0,442.22,358.14
2018,2,3,9,0,768.0,56.0,1.5,15.3,296.0,496.68,402.07
2018,2,3,9,15,797.5,58.5,1.6,15.95,337.5,542.11,437.9
2018,2,3,9,30,827.0,61.0,1.7,16.6,379.0,586.98,472.19
2018,2,3,9,45,846.5,63.5,1.75,17.3,416.0,620.48,496.73
2018,2,3,10,0,866.0,66.0,1.8,18.0,453.0,656.18,521.92
2018,2,3,10,15,880.0,67.5,1.8,18.45,484.0,684.91,540.7
2018,2,3,10,30,894.0,69.0,1.8,18.9,515.0,711.14,557.51
2018,2,3,10,45,903.5,70.5,1.8,19.4,539.5,731.44,569.84
2018,2,3,11,0,913.0,72.0,1.8,19.9,564.0,748.73,580.04
2018,2,3,11,15,918.0,73.0,1.8,20.2,581.0,758.98,585.76
2018,2,3,11,30,923.0,74.0,1.8,20.5,598.0,765.9,589.31
2018,2,3,11,45,926.0,74.5,1.8,20.8,607.5,767.41,589.21
2018,2,3,12,0,929.0,75.0,1.8,21.1,617.0,765.49,586.91
2018,2,3,12,15,929.0,75.0,1.8,21.25,618.5,757.41,580.81
2018,2,3,12,30,929.0,75.0,1.8,21.4,620.0,745.97,572.55
2018,2,3,12,45,926.0,75.5,1.8,21.55,614.0,729.66,561.01
2018,2,3,13,0,923.0,76.0,1.8,21.7,608.0,710.2,547.37
2018,2,3,13,15,918.0,75.0,1.85,21.7,594.0,684.76,529.85
2018,2,3,13,30,913.0,74.0,1.9,21.7,580.0,656.49,509.18
2018,2,3,13,45,904.5,72.5,1.9,21.7,558.0,622.92,483.93
2018,2,3,14,0,896.0,71.0,1.9,21.7,536.0,587.07,456.49
2018,2,3,14,15,883.5,70.0,1.85,21.55,508.0,547.52,425.66
2018,2,3,14,30,871.0,69.0,1.8,21.4,480.0,506.37,392.85
2018,2,3,14,45,853.5,67.0,1.8,21.25,445.5,460.54,355.82
2018,2,3,15,0,836.0,65.0,1.8,21.1,411.0,414.11,317.23
2018,2,3,15,15,811.0,62.0,1.8,21.1,371.0,363.15,273.97
2018,2,3,15,30,786.0,59.0,1.8,21.1,331.0,312.79,230.17
2018,2,3,15,45,750.5,56.0,1.4,19.9,288.0,260.51,184.82
2018,2,3,16,0,715.0,53.0,1.0,18.7,245.0,210.5,141.13
2018,2,3,16,15,661.0,48.0,1.0,18.15,200.0,158.02,97.15
2018,2,3,16,30,607.0,43.0,1.0,17.6,155.0,110.49,59.93
2018,2,3,16,45,514.5,36.5,1.05,17.05,112.5,62.93,29.13
2018,2,3,17,0,422.0,30.0,1.1,16.5,70.0,26.4,15.64
2018,2,3,17,15,260.0,19.5,1.05,16.45,40.0,15.82,0.0
2018,2,3,17,30,98.0,9.0,1.0,16.4,10.0,8.85,0.0
2018,2,3,17,45,49.0,4.5,1.0,16.3,5.0,0.0,0.0
2018,2,3,18,0,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,2,3,18,15,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,2,3,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,2,3,18,45,0.0,0.0,1.0,15.85,0.0,0.0,0.0
2018,2,3,19,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,2,3,19,15,0.0,0.0,0.95,15.6,0.0,0.0,0.0
2018,2,3,19,30,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,2,3,19,45,0.0,0.0,0.9,15.35,0.0,0.0,0.0
2018,2,3,20,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,2,3,20,15,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,2,3,20,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,2,3,20,45,0.0,0.0,0.95,15.2,0.0,0.0,0.0
2018,2,3,21,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,2,3,21,15,0.0,0.0,0.95,15.1,0.0,0.0,0.0
2018,2,3,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,2,3,21,45,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,2,3,22,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,2,3,22,15,0.0,0.0,0.9,14.65,0.0,0.0,0.0
2018,2,3,22,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,2,3,22,45,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,2,3,23,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,2,3,23,15,0.0,0.0,0.85,13.95,0.0,0.0,0.0
2018,2,3,23,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,2,3,23,45,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,2,4,0,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,2,4,0,15,0.0,0.0,0.8,13.25,0.0,0.0,0.0
2018,2,4,0,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,2,4,0,45,0.0,0.0,0.85,12.9,0.0,0.0,0.0
2018,2,4,1,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,2,4,1,15,0.0,0.0,0.9,12.55,0.0,0.0,0.0
2018,2,4,1,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,2,4,1,45,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,2,4,2,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,2,4,2,15,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,2,4,2,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,2,4,2,45,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,2,4,3,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,2,4,3,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,2,4,3,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,2,4,3,45,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,2,4,4,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,2,4,4,15,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,2,4,4,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,2,4,4,45,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,2,4,5,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,2,4,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,2,4,5,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,2,4,5,45,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,2,4,6,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,2,4,6,15,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,2,4,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,2,4,6,45,0.0,0.0,0.85,11.15,0.0,0.0,0.0
2018,2,4,7,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,2,4,7,15,7.5,8.5,0.75,11.85,9.0,10.22,0.0
2018,2,4,7,30,15.0,17.0,0.7,12.4,18.0,21.88,0.0
2018,2,4,7,45,14.5,34.5,0.65,13.0,36.0,43.59,28.92
2018,2,4,8,0,14.0,52.0,0.6,13.6,54.0,63.15,46.93
2018,2,4,8,15,34.5,71.0,0.65,14.05,78.5,93.23,72.77
2018,2,4,8,30,55.0,90.0,0.7,14.5,103.0,124.67,99.57
2018,2,4,8,45,56.0,101.0,0.75,14.9,116.5,137.47,110.51
2018,2,4,9,0,57.0,112.0,0.8,15.3,130.0,150.57,121.42
2018,2,4,9,15,65.5,131.5,0.95,15.8,155.0,178.27,144.05
2018,2,4,9,30,74.0,151.0,1.1,16.3,180.0,206.24,166.47
2018,2,4,9,45,71.5,169.0,1.3,16.8,199.0,225.58,181.45
2018,2,4,10,0,69.0,187.0,1.5,17.3,218.0,244.52,195.93
2018,2,4,10,15,93.5,199.5,1.6,17.8,244.5,275.27,220.18
2018,2,4,10,30,118.0,212.0,1.7,18.3,271.0,314.63,250.74
2018,2,4,10,45,219.0,220.0,1.85,18.8,336.5,396.31,315.43
2018,2,4,11,0,320.0,228.0,2.0,19.3,402.0,487.87,385.62
2018,2,4,11,15,456.5,197.5,2.05,19.6,454.0,563.37,443.6
2018,2,4,11,30,593.0,167.0,2.1,19.9,506.0,634.06,496.97
2018,2,4,11,45,660.0,150.5,2.15,20.15,533.5,664.37,519.13
2018,2,4,12,0,727.0,134.0,2.2,20.4,561.0,691.49,539.08
2018,2,4,12,15,759.5,126.0,2.2,20.4,573.5,699.16,544.55
2018,2,4,12,30,792.0,118.0,2.2,20.4,586.0,701.5,546.28
2018,2,4,12,45,850.0,101.0,2.15,20.4,598.5,710.66,552.66
2018,2,4,13,0,908.0,84.0,2.1,20.4,611.0,711.94,553.45
2018,2,4,13,15,904.0,83.0,2.05,20.35,597.5,687.4,535.48
2018,2,4,13,30,900.0,82.0,2.0,20.3,584.0,660.03,514.8
2018,2,4,13,45,893.0,80.5,1.9,20.2,563.0,627.64,489.91
2018,2,4,14,0,886.0,79.0,1.8,20.1,542.0,592.89,462.87
2018,2,4,14,15,875.0,76.5,1.75,19.95,513.5,552.78,431.64
2018,2,4,14,30,864.0,74.0,1.7,19.8,485.0,511.72,398.89
2018,2,4,14,45,849.0,71.5,1.65,19.7,451.0,466.35,361.94
2018,2,4,15,0,834.0,69.0,1.6,19.6,417.0,420.13,323.3
2018,2,4,15,15,809.0,66.0,1.6,19.6,377.0,369.09,280.0
2018,2,4,15,30,784.0,63.0,1.6,19.6,337.0,318.67,236.13
2018,2,4,15,45,750.0,59.0,1.3,18.55,293.5,265.7,190.1
2018,2,4,16,0,716.0,55.0,1.0,17.5,250.0,214.87,145.55
2018,2,4,16,15,663.5,49.5,1.05,16.85,204.5,161.88,100.9
2018,2,4,16,30,611.0,44.0,1.1,16.2,159.0,113.69,62.71
2018,2,4,16,45,519.5,37.5,1.15,15.55,116.0,65.64,31.01
2018,2,4,17,0,428.0,31.0,1.2,14.9,73.0,28.56,17.81
2018,2,4,17,15,265.0,20.5,1.2,14.8,42.0,16.62,0.0
2018,2,4,17,30,102.0,10.0,1.2,14.7,11.0,9.83,0.0
2018,2,4,17,45,51.0,5.0,1.2,14.6,5.5,0.0,0.0
2018,2,4,18,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,2,4,18,15,0.0,0.0,1.2,14.45,0.0,0.0,0.0
2018,2,4,18,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,2,4,18,45,0.0,0.0,1.2,14.35,0.0,0.0,0.0
2018,2,4,19,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,2,4,19,15,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,2,4,19,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,2,4,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,2,4,20,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,2,4,20,15,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,2,4,20,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,2,4,20,45,0.0,0.0,1.2,13.65,0.0,0.0,0.0
2018,2,4,21,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,2,4,21,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2018,2,4,21,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,2,4,21,45,0.0,0.0,1.05,13.3,0.0,0.0,0.0
2018,2,4,22,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,2,4,22,15,0.0,0.0,0.95,13.4,0.0,0.0,0.0
2018,2,4,22,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,2,4,22,45,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,2,4,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,2,4,23,15,0.0,0.0,0.85,13.95,0.0,0.0,0.0
2018,2,4,23,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,2,4,23,45,0.0,0.0,0.8,13.85,0.0,0.0,0.0
2018,2,5,0,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,2,5,0,15,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,2,5,0,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,2,5,0,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,2,5,1,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,2,5,1,15,0.0,0.0,0.8,13.25,0.0,0.0,0.0
2018,2,5,1,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,2,5,1,45,0.0,0.0,0.85,12.95,0.0,0.0,0.0
2018,2,5,2,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,2,5,2,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2018,2,5,2,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,2,5,2,45,0.0,0.0,1.05,11.9,0.0,0.0,0.0
2018,2,5,3,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,2,5,3,15,0.0,0.0,1.15,11.35,0.0,0.0,0.0
2018,2,5,3,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,2,5,3,45,0.0,0.0,1.25,10.85,0.0,0.0,0.0
2018,2,5,4,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,2,5,4,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2018,2,5,4,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,2,5,4,45,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,2,5,5,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,2,5,5,15,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,2,5,5,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,2,5,5,45,0.0,0.0,1.15,10.2,0.0,0.0,0.0
2018,2,5,6,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,2,5,6,15,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,2,5,6,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,2,5,6,45,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,2,5,7,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,2,5,7,15,134.0,11.5,1.2,11.35,19.5,44.93,0.0
2018,2,5,7,30,268.0,23.0,1.3,11.9,39.0,116.18,29.31
2018,2,5,7,45,394.0,31.5,1.4,12.45,79.0,188.79,137.52
2018,2,5,8,0,520.0,40.0,1.5,13.0,119.0,265.47,206.47
2018,2,5,8,15,589.5,46.0,1.6,13.5,164.0,325.14,259.67
2018,2,5,8,30,659.0,52.0,1.7,14.0,209.0,386.74,313.0
2018,2,5,8,45,703.0,55.5,1.8,14.5,253.5,439.31,357.62
2018,2,5,9,0,747.0,59.0,1.9,15.0,298.0,493.15,401.73
2018,2,5,9,15,779.0,62.0,2.1,15.55,340.5,540.25,439.52
2018,2,5,9,30,811.0,65.0,2.3,16.1,383.0,587.0,476.01
2018,2,5,9,45,834.5,66.5,2.45,16.65,420.5,625.76,505.37
2018,2,5,10,0,858.0,68.0,2.6,17.2,458.0,658.78,529.52
2018,2,5,10,15,858.5,73.0,2.65,17.7,485.5,686.56,548.13
2018,2,5,10,30,859.0,78.0,2.7,18.2,513.0,707.09,561.29
2018,2,5,10,45,729.0,118.0,2.75,18.7,499.5,672.31,533.51
2018,2,5,11,0,599.0,158.0,2.8,19.2,486.0,627.35,496.74
2018,2,5,11,15,506.0,192.0,2.85,19.6,475.0,595.52,470.35
2018,2,5,11,30,413.0,226.0,2.9,20.0,464.0,563.31,443.37
2018,2,5,11,45,437.5,223.0,2.9,20.4,479.0,576.44,452.81
2018,2,5,12,0,462.0,220.0,2.9,20.8,494.0,587.75,460.57
2018,2,5,12,15,429.5,229.0,2.9,21.1,484.0,568.09,444.44
2018,2,5,12,30,397.0,238.0,2.9,21.4,474.0,540.94,423.09
2018,2,5,12,45,509.0,201.5,2.9,21.7,501.0,579.7,453.54
2018,2,5,13,0,621.0,165.0,2.9,22.0,528.0,609.21,476.31
2018,2,5,13,15,752.0,123.0,2.85,22.05,553.0,636.36,497.54
2018,2,5,13,30,883.0,81.0,2.8,22.1,578.0,651.31,509.31
2018,2,5,13,45,879.0,78.0,2.7,22.15,557.0,619.59,484.39
2018,2,5,14,0,875.0,75.0,2.6,22.2,536.0,585.4,457.5
2018,2,5,14,15,858.0,74.0,2.45,22.05,506.5,543.97,424.78
2018,2,5,14,30,841.0,73.0,2.3,21.9,477.0,502.03,390.99
2018,2,5,14,45,839.5,68.5,2.1,21.75,447.0,461.67,357.46
2018,2,5,15,0,838.0,64.0,1.9,21.6,417.0,419.39,321.48
2018,2,5,15,15,814.0,61.0,1.9,21.6,377.5,368.47,278.35
2018,2,5,15,30,790.0,58.0,1.9,21.6,338.0,318.05,234.6
2018,2,5,15,45,755.0,55.0,1.45,20.35,294.5,265.4,189.01
2018,2,5,16,0,720.0,52.0,1.0,19.1,251.0,214.96,144.92
2018,2,5,16,15,666.5,47.5,1.05,18.5,206.0,162.38,100.74
2018,2,5,16,30,613.0,43.0,1.1,17.9,161.0,114.68,62.99
2018,2,5,16,45,523.0,36.5,1.15,17.3,118.0,67.84,32.11
2018,2,5,17,0,433.0,30.0,1.2,16.7,75.0,28.77,13.53
2018,2,5,17,15,270.5,20.5,1.2,16.6,43.5,16.39,0.0
2018,2,5,17,30,108.0,11.0,1.2,16.5,12.0,10.81,0.0
2018,2,5,17,45,54.0,5.5,1.15,16.4,6.0,0.0,0.0
2018,2,5,18,0,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,2,5,18,15,0.0,0.0,1.1,16.15,0.0,0.0,0.0
2018,2,5,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,2,5,18,45,0.0,0.0,1.05,15.85,0.0,0.0,0.0
2018,2,5,19,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,2,5,19,15,0.0,0.0,1.0,15.55,0.0,0.0,0.0
2018,2,5,19,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,2,5,19,45,0.0,0.0,1.0,15.25,0.0,0.0,0.0
2018,2,5,20,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,2,5,20,15,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,2,5,20,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,2,5,20,45,0.0,0.0,1.05,14.55,0.0,0.0,0.0
2018,2,5,21,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,2,5,21,15,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,2,5,21,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,2,5,21,45,0.0,0.0,1.15,13.7,0.0,0.0,0.0
2018,2,5,22,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,2,5,22,15,0.0,0.0,1.25,13.25,0.0,0.0,0.0
2018,2,5,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,2,5,22,45,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,2,5,23,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,2,5,23,15,0.0,0.0,1.55,12.25,0.0,0.0,0.0
2018,2,5,23,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,2,5,23,45,0.0,0.0,1.65,11.55,0.0,0.0,0.0
2018,2,6,0,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,2,6,0,15,0.0,0.0,1.75,10.95,0.0,0.0,0.0
2018,2,6,0,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,2,6,0,45,0.0,0.0,1.8,10.45,0.0,0.0,0.0
2018,2,6,1,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,2,6,1,15,0.0,0.0,1.8,10.05,0.0,0.0,0.0
2018,2,6,1,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,2,6,1,45,0.0,0.0,1.8,9.75,0.0,0.0,0.0
2018,2,6,2,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,2,6,2,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2018,2,6,2,30,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,2,6,2,45,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,2,6,3,0,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,2,6,3,15,0.0,0.0,1.95,9.1,0.0,0.0,0.0
2018,2,6,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,2,6,3,45,0.0,0.0,2.0,8.95,0.0,0.0,0.0
2018,2,6,4,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,2,6,4,15,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,2,6,4,30,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,2,6,4,45,0.0,0.0,2.05,8.6,0.0,0.0,0.0
2018,2,6,5,0,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,2,6,5,15,0.0,0.0,2.05,8.4,0.0,0.0,0.0
2018,2,6,5,30,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,2,6,5,45,0.0,0.0,1.95,8.15,0.0,0.0,0.0
2018,2,6,6,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,2,6,6,15,0.0,0.0,1.9,8.25,0.0,0.0,0.0
2018,2,6,6,30,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,2,6,6,45,16.5,1.5,1.95,8.75,1.0,0.0,0.0
2018,2,6,7,0,33.0,3.0,2.0,9.0,2.0,0.0,0.0
2018,2,6,7,15,215.5,13.0,2.2,9.75,25.0,67.34,0.0
2018,2,6,7,30,398.0,23.0,2.4,10.5,48.0,152.78,54.51
2018,2,6,7,45,511.0,29.5,2.65,11.25,90.5,224.5,165.79
2018,2,6,8,0,624.0,36.0,2.9,12.0,133.0,300.19,235.65
2018,2,6,8,15,688.5,40.5,3.0,12.6,180.0,361.13,291.11
2018,2,6,8,30,753.0,45.0,3.1,13.2,227.0,425.88,347.85
2018,2,6,8,45,793.0,48.0,3.2,13.75,273.5,479.41,393.91
2018,2,6,9,0,833.0,51.0,3.3,14.3,320.0,530.14,436.18
2018,2,6,9,15,860.0,53.0,3.3,14.85,363.0,575.86,472.75
2018,2,6,9,30,887.0,55.0,3.3,15.4,406.0,620.8,507.48
2018,2,6,9,45,906.0,57.0,3.35,15.95,444.5,659.39,536.45
2018,2,6,10,0,925.0,59.0,3.4,16.5,483.0,696.02,561.92
2018,2,6,10,15,937.5,61.0,3.45,16.95,515.5,725.89,582.14
2018,2,6,10,30,950.0,63.0,3.5,17.4,548.0,752.99,600.16
2018,2,6,10,45,958.5,64.0,3.55,17.85,573.0,773.03,612.92
2018,2,6,11,0,967.0,65.0,3.6,18.3,598.0,789.83,623.35
2018,2,6,11,15,970.5,65.5,3.6,18.65,614.5,798.95,628.29
2018,2,6,11,30,974.0,66.0,3.6,19.0,631.0,804.53,630.84
2018,2,6,11,45,977.0,66.5,3.65,19.3,641.0,806.15,631.05
2018,2,6,12,0,980.0,67.0,3.7,19.6,651.0,804.15,628.82
2018,2,6,12,15,979.0,67.5,3.7,19.75,652.5,795.57,622.15
2018,2,6,12,30,978.0,68.0,3.7,19.9,654.0,783.44,613.11
2018,2,6,12,45,973.0,68.5,3.7,20.05,647.0,764.99,599.64
2018,2,6,13,0,968.0,69.0,3.7,20.2,640.0,743.28,583.91
2018,2,6,13,15,962.5,68.5,3.65,20.25,625.0,717.0,564.94
2018,2,6,13,30,957.0,68.0,3.6,20.3,610.0,687.76,542.98
2018,2,6,13,45,949.5,66.5,3.55,20.3,588.0,653.41,516.35
2018,2,6,14,0,942.0,65.0,3.5,20.3,566.0,616.58,487.36
2018,2,6,14,15,930.5,64.0,3.3,20.1,537.0,575.79,454.68
2018,2,6,14,30,919.0,63.0,3.1,19.9,508.0,533.19,419.89
2018,2,6,14,45,901.5,61.0,2.95,19.75,472.0,485.19,380.17
2018,2,6,15,0,884.0,59.0,2.8,19.6,436.0,436.39,338.81
2018,2,6,15,15,861.0,57.0,2.8,19.6,395.5,384.98,294.47
2018,2,6,15,30,838.0,55.0,2.8,19.6,355.0,333.85,249.25
2018,2,6,15,45,803.5,52.5,2.15,18.3,310.5,278.84,200.93
2018,2,6,16,0,769.0,50.0,1.5,17.0,266.0,226.41,154.36
2018,2,6,16,15,716.5,46.0,1.5,16.15,219.0,171.73,107.65
2018,2,6,16,30,664.0,42.0,1.5,15.3,172.0,121.76,67.35
2018,2,6,16,45,575.5,36.5,1.5,14.45,127.5,72.92,34.52
2018,2,6,17,0,487.0,31.0,1.5,13.6,83.0,33.64,16.43
2018,2,6,17,15,309.0,21.0,1.45,13.45,48.0,16.68,0.25
2018,2,6,17,30,131.0,11.0,1.4,13.3,13.0,10.81,0.0
2018,2,6,17,45,65.5,5.5,1.4,13.15,6.5,0.0,0.0
2018,2,6,18,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,2,6,18,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,2,6,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,2,6,18,45,0.0,0.0,1.35,12.95,0.0,0.0,0.0
2018,2,6,19,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,2,6,19,15,0.0,0.0,1.25,12.9,0.0,0.0,0.0
2018,2,6,19,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,2,6,19,45,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,2,6,20,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,2,6,20,15,0.0,0.0,1.15,12.8,0.0,0.0,0.0
2018,2,6,20,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,2,6,20,45,0.0,0.0,1.05,12.6,0.0,0.0,0.0
2018,2,6,21,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,2,6,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2018,2,6,21,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,2,6,21,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,2,6,22,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,2,6,22,15,0.0,0.0,0.85,12.4,0.0,0.0,0.0
2018,2,6,22,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,2,6,22,45,0.0,0.0,0.75,12.25,0.0,0.0,0.0
2018,2,6,23,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,2,6,23,15,0.0,0.0,0.7,12.05,0.0,0.0,0.0
2018,2,6,23,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,2,6,23,45,0.0,0.0,0.65,11.8,0.0,0.0,0.0
2018,2,7,0,0,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,2,7,0,15,0.0,0.0,0.7,11.45,0.0,0.0,0.0
2018,2,7,0,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,2,7,0,45,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,2,7,1,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,2,7,1,15,0.0,0.0,1.05,10.4,0.0,0.0,0.0
2018,2,7,1,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,2,7,1,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2018,2,7,2,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,2,7,2,15,0.0,0.0,1.25,9.7,0.0,0.0,0.0
2018,2,7,2,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,2,7,2,45,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,2,7,3,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,2,7,3,15,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,2,7,3,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,2,7,3,45,0.0,0.0,1.35,9.35,0.0,0.0,0.0
2018,2,7,4,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,2,7,4,15,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,2,7,4,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,2,7,4,45,0.0,0.0,1.4,9.15,0.0,0.0,0.0
2018,2,7,5,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,2,7,5,15,0.0,0.0,1.4,9.05,0.0,0.0,0.0
2018,2,7,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,2,7,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,2,7,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,2,7,6,15,0.0,0.0,1.35,9.2,0.0,0.0,0.0
2018,2,7,6,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,2,7,6,45,11.5,1.5,1.3,9.6,1.0,0.0,0.0
2018,2,7,7,0,23.0,3.0,1.3,9.8,2.0,0.0,0.0
2018,2,7,7,15,172.5,13.5,1.35,10.65,24.0,57.35,0.0
2018,2,7,7,30,322.0,24.0,1.4,11.5,46.0,136.61,58.81
2018,2,7,7,45,435.5,32.0,1.45,12.35,86.5,205.95,152.43
2018,2,7,8,0,549.0,40.0,1.5,13.2,127.0,279.81,218.45
2018,2,7,8,15,616.0,45.5,1.6,13.75,173.0,336.72,269.36
2018,2,7,8,30,683.0,51.0,1.7,14.3,219.0,401.21,324.7
2018,2,7,8,45,725.5,54.5,1.75,14.8,264.0,454.22,369.23
2018,2,7,9,0,768.0,58.0,1.8,15.3,309.0,508.4,413.06
2018,2,7,9,15,797.0,61.0,1.85,16.05,351.5,554.71,448.95
2018,2,7,9,30,826.0,64.0,1.9,16.8,394.0,600.44,483.21
2018,2,7,9,45,845.5,66.5,1.9,17.5,431.5,638.43,510.45
2018,2,7,10,0,865.0,69.0,1.9,18.2,469.0,670.41,531.9
2018,2,7,10,15,879.0,70.5,1.85,18.7,500.5,699.47,550.36
2018,2,7,10,30,893.0,72.0,1.8,19.2,532.0,726.03,566.75
2018,2,7,10,45,903.0,73.0,1.7,19.65,557.0,746.36,578.23
2018,2,7,11,0,913.0,74.0,1.6,20.1,582.0,763.68,587.49
2018,2,7,11,15,919.0,75.0,1.5,20.4,599.5,774.84,592.74
2018,2,7,11,30,925.0,76.0,1.4,20.7,617.0,782.66,595.75
2018,2,7,11,45,928.0,76.5,1.25,21.0,626.5,784.26,593.96
2018,2,7,12,0,931.0,77.0,1.1,21.3,636.0,782.41,589.89
2018,2,7,12,15,928.5,78.5,1.0,21.5,637.5,774.15,582.43
2018,2,7,12,30,926.0,80.0,0.9,21.7,639.0,762.53,572.87
2018,2,7,12,45,920.5,81.0,0.8,21.9,632.0,744.94,559.42
2018,2,7,13,0,915.0,82.0,0.7,22.1,625.0,724.27,544.05
2018,2,7,13,15,910.0,81.0,0.75,22.15,611.0,698.83,527.88
2018,2,7,13,30,905.0,80.0,0.8,22.2,597.0,670.58,508.52
2018,2,7,13,45,896.5,79.0,0.85,22.25,575.5,637.52,485.15
2018,2,7,14,0,888.0,78.0,0.9,22.3,554.0,602.16,459.55
2018,2,7,14,15,875.5,76.5,0.9,22.2,525.5,562.01,429.62
2018,2,7,14,30,863.0,75.0,0.9,22.1,497.0,520.97,398.2
2018,2,7,14,45,845.5,73.0,0.9,21.95,462.0,474.7,362.1
2018,2,7,15,0,828.0,71.0,0.9,21.8,427.0,427.78,324.39
2018,2,7,15,15,803.0,68.0,0.9,21.8,387.0,376.61,282.22
2018,2,7,15,30,778.0,65.0,0.9,21.8,347.0,326.07,239.4
2018,2,7,15,45,742.0,61.5,0.85,20.55,303.0,272.84,194.7
2018,2,7,16,0,706.0,58.0,0.8,19.3,259.0,221.97,151.21
2018,2,7,16,15,651.5,53.0,0.9,18.45,213.5,169.0,107.02
2018,2,7,16,30,597.0,48.0,1.0,17.6,168.0,119.68,67.8
2018,2,7,16,45,507.5,41.5,1.1,16.7,124.5,72.9,36.26
2018,2,7,17,0,418.0,35.0,1.2,15.8,81.0,35.67,17.94
2018,2,7,17,15,268.5,24.0,1.2,15.45,48.0,19.5,3.42
2018,2,7,17,30,119.0,13.0,1.2,15.1,15.0,12.78,0.0
2018,2,7,17,45,59.5,6.5,1.2,14.75,7.5,0.0,0.0
2018,2,7,18,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,2,7,18,15,0.0,0.0,1.2,14.25,0.0,0.0,0.0
2018,2,7,18,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,2,7,18,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2018,2,7,19,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,2,7,19,15,0.0,0.0,1.05,13.9,0.0,0.0,0.0
2018,2,7,19,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,2,7,19,45,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,2,7,20,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,2,7,20,15,0.0,0.0,0.95,13.85,0.0,0.0,0.0
2018,2,7,20,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,2,7,20,45,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,2,7,21,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,2,7,21,15,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,2,7,21,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,2,7,21,45,0.0,0.0,0.9,13.65,0.0,0.0,0.0
2018,2,7,22,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,2,7,22,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,2,7,22,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,2,7,22,45,0.0,0.0,0.9,13.25,0.0,0.0,0.0
2018,2,7,23,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,2,7,23,15,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,2,7,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,2,7,23,45,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,2,8,0,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,2,8,0,15,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,2,8,0,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,2,8,0,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,2,8,1,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,2,8,1,15,0.0,0.0,0.85,12.3,0.0,0.0,0.0
2018,2,8,1,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,2,8,1,45,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,2,8,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,2,8,2,15,0.0,0.0,0.8,11.95,0.0,0.0,0.0
2018,2,8,2,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,2,8,2,45,0.0,0.0,0.75,11.8,0.0,0.0,0.0
2018,2,8,3,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,2,8,3,15,0.0,0.0,0.7,11.65,0.0,0.0,0.0
2018,2,8,3,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,2,8,3,45,0.0,0.0,0.65,11.55,0.0,0.0,0.0
2018,2,8,4,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,2,8,4,15,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,2,8,4,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,2,8,4,45,0.0,0.0,0.65,11.2,0.0,0.0,0.0
2018,2,8,5,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,2,8,5,15,0.0,0.0,0.75,10.95,0.0,0.0,0.0
2018,2,8,5,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,2,8,5,45,0.0,0.0,0.85,10.7,0.0,0.0,0.0
2018,2,8,6,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,2,8,6,15,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,2,8,6,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,2,8,6,45,12.0,1.5,0.9,10.75,1.0,0.0,0.0
2018,2,8,7,0,24.0,3.0,0.9,10.8,2.0,0.0,0.0
2018,2,8,7,15,176.5,14.5,0.85,11.4,25.5,59.78,0.0
2018,2,8,7,30,329.0,26.0,0.8,12.0,49.0,142.31,70.08
2018,2,8,7,45,442.5,34.0,0.8,12.65,90.5,211.8,157.14
2018,2,8,8,0,556.0,42.0,0.8,13.3,132.0,286.49,222.9
2018,2,8,8,15,623.5,47.0,0.8,13.8,178.5,343.56,273.01
2018,2,8,8,30,691.0,52.0,0.8,14.3,225.0,408.34,327.36
2018,2,8,8,45,733.5,56.0,0.75,14.8,271.0,462.44,371.13
2018,2,8,9,0,776.0,60.0,0.7,15.3,317.0,517.69,413.88
2018,2,8,9,15,807.0,62.5,0.75,15.95,360.0,565.04,449.66
2018,2,8,9,30,838.0,65.0,0.8,16.6,403.0,611.89,483.93
2018,2,8,9,45,861.0,66.5,0.85,17.25,441.5,647.3,509.06
2018,2,8,10,0,884.0,68.0,0.9,17.9,480.0,685.09,534.17
2018,2,8,10,15,897.5,69.5,0.95,18.5,512.0,714.3,552.66
2018,2,8,10,30,911.0,71.0,1.0,19.1,544.0,740.92,569.24
2018,2,8,10,45,920.5,72.0,1.1,19.65,569.0,761.21,582.1
2018,2,8,11,0,930.0,73.0,1.2,20.2,594.0,778.41,592.88
2018,2,8,11,15,936.0,74.0,1.25,20.6,612.0,789.74,599.45
2018,2,8,11,30,942.0,75.0,1.3,21.0,630.0,797.66,603.85
2018,2,8,11,45,945.5,75.5,1.35,21.4,640.0,799.65,604.36
2018,2,8,12,0,949.0,76.0,1.4,21.8,650.0,798.12,602.66
2018,2,8,12,15,950.5,75.5,1.45,21.95,652.0,790.46,597.51
2018,2,8,12,30,952.0,75.0,1.5,22.1,654.0,779.3,590.13
2018,2,8,12,45,951.0,74.5,1.6,22.25,648.0,762.89,579.73
2018,2,8,13,0,950.0,74.0,1.7,22.4,642.0,743.16,567.03
2018,2,8,13,15,945.5,73.0,1.75,22.35,627.5,717.29,550.02
2018,2,8,13,30,941.0,72.0,1.8,22.3,613.0,688.47,530.29
2018,2,8,13,45,933.5,71.0,1.85,22.3,591.5,654.98,505.85
2018,2,8,14,0,926.0,70.0,1.9,22.3,570.0,619.03,479.04
2018,2,8,14,15,915.0,68.5,1.85,22.1,541.0,578.35,447.93
2018,2,8,14,30,904.0,67.0,1.8,21.9,512.0,535.88,414.68
2018,2,8,14,45,888.0,65.0,1.75,21.75,477.0,488.95,377.1
2018,2,8,15,0,872.0,63.0,1.7,21.6,442.0,441.12,337.77
2018,2,8,15,15,849.0,61.0,1.7,21.6,401.5,389.97,294.76
2018,2,8,15,30,826.0,59.0,1.7,21.6,361.0,338.6,250.46
2018,2,8,15,45,793.5,55.5,1.35,20.25,316.5,283.89,203.44
2018,2,8,16,0,761.0,52.0,1.0,18.9,272.0,231.11,157.4
2018,2,8,16,15,711.5,48.0,1.05,18.15,225.5,176.96,111.46
2018,2,8,16,30,662.0,44.0,1.1,17.4,179.0,127.22,71.28
2018,2,8,16,45,580.0,37.5,1.15,16.6,133.5,77.37,37.02
2018,2,8,17,0,498.0,31.0,1.2,15.8,88.0,36.29,16.76
2018,2,8,17,15,334.5,22.5,1.2,15.65,53.0,17.75,4.16
2018,2,8,17,30,171.0,14.0,1.2,15.5,18.0,13.76,0.0
2018,2,8,17,45,85.5,7.0,1.2,15.3,9.0,0.0,0.0
2018,2,8,18,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,2,8,18,15,0.0,0.0,1.15,15.05,0.0,0.0,0.0
2018,2,8,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,2,8,18,45,0.0,0.0,1.05,14.95,0.0,0.0,0.0
2018,2,8,19,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,2,8,19,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,2,8,19,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,2,8,19,45,0.0,0.0,0.95,15.25,0.0,0.0,0.0
2018,2,8,20,0,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,2,8,20,15,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,2,8,20,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,2,8,20,45,0.0,0.0,0.85,15.45,0.0,0.0,0.0
2018,2,8,21,0,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,2,8,21,15,0.0,0.0,0.8,15.45,0.0,0.0,0.0
2018,2,8,21,30,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,2,8,21,45,0.0,0.0,0.8,15.35,0.0,0.0,0.0
2018,2,8,22,0,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,2,8,22,15,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,2,8,22,30,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,2,8,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,2,8,23,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,2,8,23,15,0.0,0.0,0.85,14.6,0.0,0.0,0.0
2018,2,8,23,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,2,8,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,2,9,0,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,2,9,0,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,2,9,0,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,2,9,0,45,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,2,9,1,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,2,9,1,15,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,2,9,1,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,2,9,1,45,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,2,9,2,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,2,9,2,15,0.0,0.0,0.85,12.9,0.0,0.0,0.0
2018,2,9,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,2,9,2,45,0.0,0.0,0.75,13.1,0.0,0.0,0.0
2018,2,9,3,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,2,9,3,15,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,2,9,3,30,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,2,9,3,45,0.0,0.0,0.45,13.2,0.0,0.0,0.0
2018,2,9,4,0,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,2,9,4,15,0.0,0.0,0.35,13.2,0.0,0.0,0.0
2018,2,9,4,30,0.0,0.0,0.3,13.2,0.0,0.0,0.0
2018,2,9,4,45,0.0,0.0,0.25,13.2,0.0,0.0,0.0
2018,2,9,5,0,0.0,0.0,0.2,13.2,0.0,0.0,0.0
2018,2,9,5,15,0.0,0.0,0.25,13.15,0.0,0.0,0.0
2018,2,9,5,30,0.0,0.0,0.3,13.1,0.0,0.0,0.0
2018,2,9,5,45,0.0,0.0,0.35,13.05,0.0,0.0,0.0
2018,2,9,6,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2018,2,9,6,15,0.0,0.0,0.45,13.05,0.0,0.0,0.0
2018,2,9,6,30,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,2,9,6,45,18.0,2.0,0.55,13.1,1.5,0.0,0.0
2018,2,9,7,0,36.0,4.0,0.6,13.1,3.0,0.0,0.0
2018,2,9,7,15,219.5,14.0,0.65,13.6,28.5,70.93,0.0
2018,2,9,7,30,403.0,24.0,0.7,14.1,54.0,161.17,86.54
2018,2,9,7,45,509.5,30.5,0.75,14.6,96.5,229.56,169.53
2018,2,9,8,0,616.0,37.0,0.8,15.1,139.0,303.6,234.71
2018,2,9,8,15,678.0,41.0,0.9,15.55,186.0,363.18,286.99
2018,2,9,8,30,740.0,45.0,1.0,16.0,233.0,426.4,340.4
2018,2,9,8,45,778.5,48.5,1.05,16.45,279.0,479.76,384.15
2018,2,9,9,0,817.0,52.0,1.1,16.9,325.0,530.2,424.17
2018,2,9,9,15,842.5,54.5,1.2,17.5,368.0,575.53,458.99
2018,2,9,9,30,868.0,57.0,1.3,18.1,411.0,620.01,492.11
2018,2,9,9,45,886.0,59.0,1.4,18.7,449.0,657.74,519.01
2018,2,9,10,0,904.0,61.0,1.5,19.3,487.0,693.52,543.0
2018,2,9,10,15,916.0,63.0,1.65,19.8,519.0,722.83,562.71
2018,2,9,10,30,928.0,65.0,1.8,20.3,551.0,749.41,580.4
2018,2,9,10,45,936.0,66.5,1.95,20.75,576.0,769.53,593.6
2018,2,9,11,0,944.0,68.0,2.1,21.2,601.0,786.44,604.61
2018,2,9,11,15,949.0,69.0,2.2,21.45,618.5,797.19,611.45
2018,2,9,11,30,954.0,70.0,2.3,21.7,636.0,804.47,616.03
2018,2,9,11,45,944.0,74.5,2.4,21.9,642.0,800.82,613.24
2018,2,9,12,0,934.0,79.0,2.5,22.1,648.0,793.63,608.19
2018,2,9,12,15,933.0,79.5,2.55,22.2,649.5,785.32,602.38
2018,2,9,12,30,932.0,80.0,2.6,22.3,651.0,773.6,594.3
2018,2,9,12,45,884.0,92.5,2.65,22.45,630.0,737.86,569.19
2018,2,9,13,0,836.0,105.0,2.7,22.6,609.0,703.24,544.92
2018,2,9,13,15,843.0,99.5,2.7,22.6,598.0,682.31,529.96
2018,2,9,13,30,850.0,94.0,2.7,22.6,587.0,658.24,512.13
2018,2,9,13,45,870.5,87.0,2.65,22.55,576.0,637.85,496.63
2018,2,9,14,0,891.0,80.0,2.6,22.5,565.0,612.15,476.8
2018,2,9,14,15,826.0,88.5,2.45,22.35,520.0,554.12,431.75
2018,2,9,14,30,761.0,97.0,2.3,22.2,475.0,496.79,386.79
2018,2,9,14,45,726.0,94.5,2.15,22.05,435.0,445.28,345.68
2018,2,9,15,0,691.0,92.0,2.0,21.9,395.0,394.85,304.54
2018,2,9,15,15,646.5,91.5,2.0,21.9,354.5,344.23,262.67
2018,2,9,15,30,602.0,91.0,2.0,21.9,314.0,296.31,222.25
2018,2,9,15,45,596.5,79.5,1.55,20.65,277.5,252.05,183.86
2018,2,9,16,0,591.0,68.0,1.1,19.4,241.0,207.45,144.47
2018,2,9,16,15,513.5,64.0,1.15,18.5,196.0,156.53,103.04
2018,2,9,16,30,436.0,60.0,1.2,17.6,151.0,113.26,69.58
2018,2,9,16,45,338.5,50.0,1.25,16.7,109.5,70.1,39.76
2018,2,9,17,0,241.0,40.0,1.3,15.8,68.0,37.91,21.34
2018,2,9,17,15,170.0,26.5,1.3,15.45,42.0,20.77,7.23
2018,2,9,17,30,99.0,13.0,1.3,15.1,16.0,12.78,0.0
2018,2,9,17,45,49.5,6.5,1.3,14.7,8.0,0.0,0.0
2018,2,9,18,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,2,9,18,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,2,9,18,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,2,9,18,45,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,2,9,19,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,2,9,19,15,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,2,9,19,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,2,9,19,45,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,2,9,20,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,2,9,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,2,9,20,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,2,9,20,45,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,2,9,21,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,2,9,21,15,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,2,9,21,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,2,9,21,45,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,2,9,22,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,2,9,22,15,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,2,9,22,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,2,9,22,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,2,9,23,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,2,9,23,15,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,2,9,23,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,2,9,23,45,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,2,10,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,2,10,0,15,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,2,10,0,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,2,10,0,45,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,2,10,1,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,2,10,1,15,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,2,10,1,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,2,10,1,45,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,2,10,2,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,2,10,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,2,10,2,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,2,10,2,45,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,2,10,3,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,2,10,3,15,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,2,10,3,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,2,10,3,45,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,2,10,4,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,2,10,4,15,0.0,0.0,1.25,8.45,0.0,0.0,0.0
2018,2,10,4,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,2,10,4,45,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,2,10,5,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,2,10,5,15,0.0,0.0,1.15,8.6,0.0,0.0,0.0
2018,2,10,5,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,2,10,5,45,0.0,0.0,1.05,8.65,0.0,0.0,0.0
2018,2,10,6,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,2,10,6,15,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,2,10,6,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,2,10,6,45,5.5,1.0,1.0,9.45,1.0,0.0,0.0
2018,2,10,7,0,11.0,2.0,1.0,9.7,2.0,0.0,0.0
2018,2,10,7,15,143.5,15.0,1.2,10.35,25.5,52.51,0.0
2018,2,10,7,30,276.0,28.0,1.4,11.0,49.0,131.51,77.13
2018,2,10,7,45,441.0,33.5,1.55,11.7,95.5,213.21,161.28
2018,2,10,8,0,606.0,39.0,1.7,12.4,142.0,303.61,239.53
2018,2,10,8,15,668.0,43.5,1.85,12.95,189.0,363.67,293.14
2018,2,10,8,30,730.0,48.0,2.0,13.5,236.0,427.37,348.05
2018,2,10,8,45,769.0,51.0,2.15,14.05,282.0,480.22,392.66
2018,2,10,9,0,808.0,54.0,2.3,14.6,328.0,533.91,436.4
2018,2,10,9,15,834.0,57.0,2.55,15.3,371.0,576.25,470.22
2018,2,10,9,30,860.0,60.0,2.8,16.0,414.0,621.51,505.2
2018,2,10,9,45,850.0,68.0,3.1,16.7,444.5,651.85,527.66
2018,2,10,10,0,840.0,76.0,3.4,17.4,475.0,674.64,543.36
2018,2,10,10,15,760.0,101.5,3.6,17.7,480.5,666.73,536.27
2018,2,10,10,30,680.0,127.0,3.8,18.0,486.0,650.19,522.01
2018,2,10,10,45,509.5,181.5,3.95,18.3,457.5,589.1,471.73
2018,2,10,11,0,339.0,236.0,4.1,18.6,429.0,517.01,412.51
2018,2,10,11,15,376.5,235.5,4.2,18.7,456.0,545.61,435.03
2018,2,10,11,30,414.0,235.0,4.3,18.8,483.0,580.92,461.92
2018,2,10,11,45,452.0,226.5,4.4,18.9,501.0,598.89,476.01
2018,2,10,12,0,490.0,218.0,4.5,19.0,519.0,614.91,488.69
2018,2,10,12,15,430.0,237.0,4.65,19.0,501.5,584.44,464.37
2018,2,10,12,30,370.0,256.0,4.8,19.0,484.0,547.0,434.92
2018,2,10,12,45,474.0,220.5,4.9,19.0,510.0,583.35,465.17
2018,2,10,13,0,578.0,185.0,5.0,19.0,536.0,608.25,486.24
2018,2,10,13,15,675.5,149.5,5.05,18.9,551.0,625.56,501.13
2018,2,10,13,30,773.0,114.0,5.1,18.8,566.0,631.92,507.47
2018,2,10,13,45,780.5,107.0,5.2,18.65,549.0,605.66,487.27
2018,2,10,14,0,788.0,100.0,5.3,18.5,532.0,576.53,464.49
2018,2,10,14,15,680.0,122.0,5.25,18.3,481.5,510.37,410.97
2018,2,10,14,30,572.0,144.0,5.2,18.1,431.0,448.85,360.76
2018,2,10,14,45,561.5,135.5,5.1,17.85,401.0,410.17,328.76
2018,2,10,15,0,551.0,127.0,5.0,17.6,371.0,369.49,294.41
2018,2,10,15,15,650.5,97.5,5.0,17.6,360.0,353.8,278.08
2018,2,10,15,30,750.0,68.0,5.0,17.6,349.0,326.74,250.47
2018,2,10,15,45,775.0,59.5,4.4,16.7,318.5,287.29,212.7
2018,2,10,16,0,800.0,51.0,3.8,15.8,288.0,244.07,170.95
2018,2,10,16,15,754.5,46.5,3.55,15.05,240.0,187.74,121.25
2018,2,10,16,30,709.0,42.0,3.3,14.3,192.0,135.34,77.23
2018,2,10,16,45,604.5,38.0,3.05,13.6,143.5,82.97,40.69
2018,2,10,17,0,500.0,34.0,2.8,12.9,95.0,41.97,20.23
2018,2,10,17,15,329.0,24.5,2.85,12.55,57.5,19.28,7.43
2018,2,10,17,30,158.0,15.0,2.9,12.2,20.0,14.74,0.0
2018,2,10,17,45,79.0,7.5,2.9,11.85,10.0,0.0,0.0
2018,2,10,18,0,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,2,10,18,15,0.0,0.0,2.95,11.2,0.0,0.0,0.0
2018,2,10,18,30,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,2,10,18,45,0.0,0.0,3.0,10.65,0.0,0.0,0.0
2018,2,10,19,0,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,2,10,19,15,0.0,0.0,2.95,10.2,0.0,0.0,0.0
2018,2,10,19,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,2,10,19,45,0.0,0.0,2.9,9.75,0.0,0.0,0.0
2018,2,10,20,0,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,2,10,20,15,0.0,0.0,2.8,9.25,0.0,0.0,0.0
2018,2,10,20,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,2,10,20,45,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,2,10,21,0,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,2,10,21,15,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,2,10,21,30,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,2,10,21,45,0.0,0.0,2.15,7.45,0.0,0.0,0.0
2018,2,10,22,0,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,2,10,22,15,0.0,0.0,1.95,6.85,0.0,0.0,0.0
2018,2,10,22,30,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,2,10,22,45,0.0,0.0,1.8,6.35,0.0,0.0,0.0
2018,2,10,23,0,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,2,10,23,15,0.0,0.0,1.65,5.9,0.0,0.0,0.0
2018,2,10,23,30,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,2,10,23,45,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2018,2,11,0,0,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,2,11,0,15,0.0,0.0,1.45,5.25,0.0,0.0,0.0
2018,2,11,0,30,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,2,11,0,45,0.0,0.0,1.35,5.15,0.0,0.0,0.0
2018,2,11,1,0,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,2,11,1,15,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,2,11,1,30,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,2,11,1,45,0.0,0.0,1.25,5.1,0.0,0.0,0.0
2018,2,11,2,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,2,11,2,15,0.0,0.0,1.15,5.2,0.0,0.0,0.0
2018,2,11,2,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,2,11,2,45,0.0,0.0,1.0,5.35,0.0,0.0,0.0
2018,2,11,3,0,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,2,11,3,15,0.0,0.0,0.85,5.45,0.0,0.0,0.0
2018,2,11,3,30,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,2,11,3,45,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2018,2,11,4,0,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2018,2,11,4,15,0.0,0.0,0.7,5.55,0.0,0.0,0.0
2018,2,11,4,30,0.0,0.0,0.7,5.6,0.0,0.0,0.0
2018,2,11,4,45,0.0,0.0,0.7,5.65,0.0,0.0,0.0
2018,2,11,5,0,0.0,0.0,0.7,5.7,0.0,0.0,0.0
2018,2,11,5,15,0.0,0.0,0.8,5.55,0.0,0.0,0.0
2018,2,11,5,30,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,2,11,5,45,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,2,11,6,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,2,11,6,15,0.0,0.0,1.1,5.45,0.0,0.0,0.0
2018,2,11,6,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,2,11,6,45,35.0,3.5,1.05,5.95,3.0,0.0,0.0
2018,2,11,7,0,70.0,7.0,1.0,6.2,6.0,0.0,0.0
2018,2,11,7,15,251.5,17.0,1.25,7.05,34.0,83.59,0.0
2018,2,11,7,30,433.0,27.0,1.5,7.9,62.0,177.0,111.03
2018,2,11,7,45,537.5,34.0,1.75,8.75,107.0,246.31,188.99
2018,2,11,8,0,642.0,41.0,2.0,9.6,152.0,322.39,257.64
2018,2,11,8,15,698.0,45.5,2.15,10.35,199.5,381.69,311.2
2018,2,11,8,30,754.0,50.0,2.3,11.1,247.0,443.98,365.29
2018,2,11,8,45,705.5,63.5,2.45,11.8,274.5,463.1,382.94
2018,2,11,9,0,657.0,77.0,2.6,12.5,302.0,479.43,396.86
2018,2,11,9,15,487.0,114.0,2.8,13.05,292.5,436.94,361.83
2018,2,11,9,30,317.0,151.0,3.0,13.6,283.0,376.59,311.17
2018,2,11,9,45,217.5,171.0,3.25,14.15,265.5,340.88,280.34
2018,2,11,10,0,118.0,191.0,3.5,14.7,248.0,290.72,237.15
2018,2,11,10,15,97.0,209.5,3.65,14.6,258.0,289.74,235.71
2018,2,11,10,30,76.0,228.0,3.8,14.5,268.0,295.45,239.37
2018,2,11,10,45,69.5,223.5,3.95,14.45,261.5,285.01,230.64
2018,2,11,11,0,63.0,219.0,4.1,14.4,255.0,274.55,221.97
2018,2,11,11,15,34.0,197.0,3.95,14.1,216.5,227.93,183.5
2018,2,11,11,30,5.0,175.0,3.8,13.8,178.0,176.42,140.79
2018,2,11,11,45,14.5,201.0,3.7,13.5,210.0,210.08,168.58
2018,2,11,12,0,24.0,227.0,3.6,13.2,242.0,243.69,196.01
2018,2,11,12,15,63.5,254.0,3.7,13.1,293.5,307.71,248.46
2018,2,11,12,30,103.0,281.0,3.8,13.0,345.0,364.18,294.18
2018,2,11,12,45,189.5,277.0,3.95,12.95,393.5,426.07,345.17
2018,2,11,13,0,276.0,273.0,4.1,12.9,442.0,483.66,392.03
2018,2,11,13,15,184.0,257.5,4.3,12.75,369.0,391.03,317.84
2018,2,11,13,30,92.0,242.0,4.5,12.6,296.0,303.57,246.69
2018,2,11,13,45,80.0,197.5,4.75,12.5,243.5,246.95,201.31
2018,2,11,14,0,68.0,153.0,5.0,12.4,191.0,191.75,156.25
2018,2,11,14,15,90.5,172.0,5.05,12.35,219.5,223.7,182.96
2018,2,11,14,30,113.0,191.0,5.1,12.3,248.0,250.13,204.75
2018,2,11,14,45,228.5,162.0,5.15,12.25,267.5,273.43,224.37
2018,2,11,15,0,344.0,133.0,5.2,12.2,287.0,286.31,233.94
2018,2,11,15,15,549.5,104.5,5.2,12.2,324.5,323.04,260.29
2018,2,11,15,30,755.0,76.0,5.2,12.2,362.0,338.79,265.88
