Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,24,15,45,434.0,173.0,4.5,11.05,384.5,336.48,271.11
2018,3,24,16,0,518.0,137.0,4.3,10.6,372.0,306.59,242.8
2018,3,24,16,15,551.0,114.5,4.05,10.3,338.5,265.46,204.18
2018,3,24,16,30,584.0,92.0,3.8,10.0,305.0,219.31,160.38
2018,3,24,16,45,617.0,76.5,3.5,9.7,270.5,175.69,118.62
2018,3,24,17,0,650.0,61.0,3.2,9.4,236.0,128.06,75.84
2018,3,24,17,15,573.5,53.5,2.85,8.85,183.5,77.03,41.17
2018,3,24,17,30,497.0,46.0,2.5,8.3,131.0,34.88,25.77
2018,3,24,17,45,370.5,37.0,2.15,7.7,88.0,28.58,19.41
2018,3,24,18,0,244.0,28.0,1.8,7.1,45.0,23.31,8.48
2018,3,24,18,15,128.5,15.0,1.75,6.95,23.5,14.74,0.0
2018,3,24,18,30,13.0,2.0,1.7,6.8,2.0,0.0,0.0
2018,3,24,18,45,6.5,1.0,1.65,6.65,1.0,0.0,0.0
2018,3,24,19,0,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,3,24,19,15,0.0,0.0,1.55,6.45,0.0,0.0,0.0
2018,3,24,19,30,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,3,24,19,45,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,3,24,20,0,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,3,24,20,15,0.0,0.0,1.45,6.25,0.0,0.0,0.0
2018,3,24,20,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,3,24,20,45,0.0,0.0,1.4,6.35,0.0,0.0,0.0
2018,3,24,21,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,3,24,21,15,0.0,0.0,1.4,6.35,0.0,0.0,0.0
2018,3,24,21,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,3,24,21,45,0.0,0.0,1.35,6.3,0.0,0.0,0.0
2018,3,24,22,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,3,24,22,15,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,3,24,22,30,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,3,24,22,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2018,3,24,23,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,3,24,23,15,0.0,0.0,1.2,5.85,0.0,0.0,0.0
2018,3,24,23,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,3,24,23,45,0.0,0.0,1.2,5.75,0.0,0.0,0.0
2018,3,25,0,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,3,25,0,15,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,3,25,0,30,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,3,25,0,45,0.0,0.0,1.2,5.45,0.0,0.0,0.0
2018,3,25,1,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,3,25,1,15,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,3,25,1,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,3,25,1,45,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,3,25,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,3,25,2,15,0.0,0.0,1.2,4.95,0.0,0.0,0.0
2018,3,25,2,30,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,3,25,2,45,0.0,0.0,1.25,4.9,0.0,0.0,0.0
2018,3,25,3,0,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,3,25,3,15,0.0,0.0,1.3,4.85,0.0,0.0,0.0
2018,3,25,3,30,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,3,25,3,45,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,3,25,4,0,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,3,25,4,15,0.0,0.0,1.3,4.75,0.0,0.0,0.0
2018,3,25,4,30,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,3,25,4,45,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,3,25,5,0,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,3,25,5,15,0.0,0.0,1.25,4.9,0.0,0.0,0.0
2018,3,25,5,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,3,25,5,45,5.0,1.0,1.15,5.3,1.0,0.0,0.0
2018,3,25,6,0,10.0,2.0,1.1,5.5,2.0,0.0,0.0
2018,3,25,6,15,113.5,17.5,1.15,6.2,26.0,40.85,0.0
2018,3,25,6,30,217.0,33.0,1.2,6.9,50.0,105.85,63.47
2018,3,25,6,45,334.0,44.5,1.3,7.6,94.0,168.0,127.12
2018,3,25,7,0,451.0,56.0,1.4,8.3,138.0,242.98,193.2
2018,3,25,7,15,527.0,64.0,1.55,8.65,189.5,308.63,251.87
2018,3,25,7,30,603.0,72.0,1.7,9.0,241.0,381.06,314.81
2018,3,25,7,45,653.5,77.5,1.8,9.3,294.0,443.64,368.11
2018,3,25,8,0,704.0,83.0,1.9,9.6,347.0,509.55,422.37
2018,3,25,8,15,642.5,105.0,1.95,9.85,372.0,527.81,436.51
2018,3,25,8,30,581.0,127.0,2.0,10.1,397.0,538.59,444.05
2018,3,25,8,45,497.0,159.5,2.05,10.35,407.5,535.23,439.43
2018,3,25,9,0,413.0,192.0,2.1,10.6,418.0,527.1,430.55
2018,3,25,9,15,239.0,218.5,2.2,10.85,351.5,426.93,348.3
2018,3,25,9,30,65.0,245.0,2.3,11.1,285.0,306.19,247.61
2018,3,25,9,45,152.0,271.5,2.35,11.35,373.0,416.29,336.73
2018,3,25,10,0,239.0,298.0,2.4,11.6,461.0,530.68,425.32
2018,3,25,10,15,240.5,320.5,2.5,11.8,490.5,559.97,445.76
2018,3,25,10,30,242.0,343.0,2.6,12.0,520.0,579.13,459.21
2018,3,25,10,45,191.0,351.5,2.65,12.15,494.0,543.92,430.46
2018,3,25,11,0,140.0,360.0,2.7,12.3,468.0,506.84,400.44
2018,3,25,11,15,367.0,294.5,2.75,12.4,585.5,659.48,522.04
2018,3,25,11,30,594.0,229.0,2.8,12.5,703.0,799.0,628.7
2018,3,25,11,45,633.5,220.0,2.9,12.55,730.0,822.23,645.3
2018,3,25,12,0,673.0,211.0,3.0,12.6,757.0,842.52,660.31
2018,3,25,12,15,529.5,276.0,3.05,12.65,705.5,770.29,604.33
2018,3,25,12,30,386.0,341.0,3.1,12.7,654.0,695.12,545.64
2018,3,25,12,45,428.5,321.0,3.15,12.75,665.0,707.38,556.5
2018,3,25,13,0,471.0,301.0,3.2,12.8,676.0,710.91,560.44
2018,3,25,13,15,582.5,246.0,3.25,12.8,700.5,733.26,580.4
2018,3,25,13,30,694.0,191.0,3.3,12.8,725.0,747.1,593.71
2018,3,25,13,45,656.5,202.5,3.3,12.8,695.0,706.07,562.29
2018,3,25,14,0,619.0,214.0,3.3,12.8,665.0,665.17,531.01
2018,3,25,14,15,597.5,211.0,3.25,12.75,631.5,621.72,497.91
2018,3,25,14,30,576.0,208.0,3.2,12.7,598.0,577.09,463.46
2018,3,25,14,45,377.5,203.0,3.2,12.65,453.0,426.31,344.71
2018,3,25,15,0,179.0,198.0,3.2,12.6,308.0,291.25,235.68
2018,3,25,15,15,135.0,192.0,3.2,12.6,271.5,252.9,204.49
2018,3,25,15,30,91.0,186.0,3.2,12.6,235.0,219.06,176.71
2018,3,25,15,45,60.0,165.5,3.05,12.3,196.5,181.76,146.38
2018,3,25,16,0,29.0,145.0,2.9,12.0,158.0,147.77,118.82
2018,3,25,16,15,76.0,143.0,2.65,11.7,172.0,156.83,125.42
2018,3,25,16,30,123.0,141.0,2.4,11.4,186.0,158.57,124.93
2018,3,25,16,45,125.0,123.5,2.2,11.05,163.5,134.25,103.86
2018,3,25,17,0,127.0,106.0,2.0,10.7,141.0,109.67,82.86
2018,3,25,17,15,91.0,84.5,1.85,10.0,107.0,79.34,59.42
2018,3,25,17,30,55.0,63.0,1.7,9.3,73.0,56.0,44.55
2018,3,25,17,45,51.0,43.5,1.55,8.65,50.0,37.46,27.18
2018,3,25,18,0,47.0,24.0,1.4,8.0,27.0,21.33,8.35
2018,3,25,18,15,31.5,13.5,1.4,7.8,14.5,13.27,0.0
2018,3,25,18,30,16.0,3.0,1.4,7.6,2.0,0.0,0.0
2018,3,25,18,45,8.0,1.5,1.45,7.4,1.0,0.0,0.0
2018,3,25,19,0,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,3,25,19,15,0.0,0.0,1.5,7.05,0.0,0.0,0.0
2018,3,25,19,30,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,3,25,19,45,0.0,0.0,1.5,6.75,0.0,0.0,0.0
2018,3,25,20,0,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,3,25,20,15,0.0,0.0,1.5,6.45,0.0,0.0,0.0
2018,3,25,20,30,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,3,25,20,45,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,3,25,21,0,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,3,25,21,15,0.0,0.0,1.45,5.95,0.0,0.0,0.0
2018,3,25,21,30,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,3,25,21,45,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,3,25,22,0,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,3,25,22,15,0.0,0.0,1.4,5.45,0.0,0.0,0.0
2018,3,25,22,30,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,3,25,22,45,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,3,25,23,0,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,3,25,23,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,3,25,23,30,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,3,25,23,45,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,3,26,0,0,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,3,26,0,15,0.0,0.0,1.4,4.65,0.0,0.0,0.0
2018,3,26,0,30,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,3,26,0,45,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2018,3,26,1,0,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,3,26,1,15,0.0,0.0,1.5,4.35,0.0,0.0,0.0
2018,3,26,1,30,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,3,26,1,45,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,3,26,2,0,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,3,26,2,15,0.0,0.0,1.5,4.05,0.0,0.0,0.0
2018,3,26,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,3,26,2,45,0.0,0.0,1.5,3.95,0.0,0.0,0.0
2018,3,26,3,0,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,3,26,3,15,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,3,26,3,30,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,3,26,3,45,0.0,0.0,1.55,3.65,0.0,0.0,0.0
2018,3,26,4,0,0.0,0.0,1.6,3.6,0.0,0.0,0.0
2018,3,26,4,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2018,3,26,4,30,0.0,0.0,1.6,3.4,0.0,0.0,0.0
2018,3,26,4,45,0.0,0.0,1.6,3.3,0.0,0.0,0.0
2018,3,26,5,0,0.0,0.0,1.6,3.2,0.0,0.0,0.0
2018,3,26,5,15,0.0,0.0,1.65,3.45,0.0,0.0,0.0
2018,3,26,5,30,0.0,0.0,1.7,3.7,0.0,0.0,0.0
2018,3,26,5,45,25.5,3.0,1.7,3.95,2.5,0.0,0.0
2018,3,26,6,0,51.0,6.0,1.7,4.2,5.0,0.0,0.0
2018,3,26,6,15,214.0,17.5,2.0,5.05,33.0,62.6,0.0
2018,3,26,6,30,377.0,29.0,2.3,5.9,61.0,145.36,92.41
2018,3,26,6,45,490.5,36.5,2.55,6.7,108.5,211.63,161.21
2018,3,26,7,0,604.0,44.0,2.8,7.5,156.0,286.84,229.56
2018,3,26,7,15,666.5,49.5,3.0,8.15,209.5,352.09,289.4
2018,3,26,7,30,729.0,55.0,3.2,8.8,263.0,422.51,351.71
2018,3,26,7,45,769.0,59.0,3.4,9.5,317.0,484.08,404.77
2018,3,26,8,0,809.0,63.0,3.6,10.2,371.0,547.76,457.6
2018,3,26,8,15,836.5,66.0,3.7,10.7,423.0,604.2,503.04
2018,3,26,8,30,864.0,69.0,3.8,11.2,475.0,656.96,544.21
2018,3,26,8,45,883.5,72.0,3.9,11.75,524.0,707.59,580.45
2018,3,26,9,0,903.0,75.0,4.0,12.3,573.0,757.11,615.17
2018,3,26,9,15,917.0,76.5,4.05,12.75,616.0,799.24,643.82
2018,3,26,9,30,931.0,78.0,4.1,13.2,659.0,839.28,670.62
2018,3,26,9,45,942.5,79.0,4.2,13.65,697.0,874.36,693.75
2018,3,26,10,0,954.0,80.0,4.3,14.1,735.0,906.73,714.98
2018,3,26,10,15,961.5,82.0,4.3,14.4,766.5,933.8,732.01
2018,3,26,10,30,969.0,84.0,4.3,14.7,798.0,957.61,746.71
2018,3,26,10,45,972.5,85.5,4.3,15.0,821.0,973.84,756.11
2018,3,26,11,0,976.0,87.0,4.3,15.3,844.0,986.44,763.1
2018,3,26,11,15,980.0,87.0,4.25,15.5,860.0,994.17,766.86
2018,3,26,11,30,984.0,87.0,4.2,15.7,876.0,998.16,768.19
2018,3,26,11,45,987.5,85.5,4.2,15.95,884.0,996.29,765.78
2018,3,26,12,0,991.0,84.0,4.2,16.2,892.0,990.64,760.95
2018,3,26,12,15,986.5,86.0,4.15,16.3,890.0,977.75,751.4
2018,3,26,12,30,982.0,88.0,4.1,16.4,888.0,961.24,739.52
2018,3,26,12,45,976.5,89.5,4.05,16.55,878.0,939.84,724.23
2018,3,26,13,0,971.0,91.0,4.0,16.7,868.0,915.1,706.73
2018,3,26,13,15,964.5,91.5,4.0,16.75,850.0,885.34,686.27
2018,3,26,13,30,958.0,92.0,4.0,16.8,832.0,852.62,663.71
2018,3,26,13,45,948.5,92.0,3.95,16.8,806.0,814.34,636.98
2018,3,26,14,0,939.0,92.0,3.9,16.8,780.0,773.7,608.42
2018,3,26,14,15,928.5,92.0,3.85,16.75,748.0,730.22,577.71
2018,3,26,14,30,918.0,92.0,3.8,16.7,716.0,684.9,543.84
2018,3,26,14,45,904.0,90.5,3.75,16.65,677.0,634.4,504.6
2018,3,26,15,0,890.0,89.0,3.7,16.6,638.0,582.89,463.62
2018,3,26,15,15,873.0,86.5,3.7,16.6,593.5,528.13,419.08
2018,3,26,15,30,856.0,84.0,3.7,16.6,549.0,471.94,372.18
2018,3,26,15,45,831.5,81.5,3.45,16.25,500.0,413.82,322.55
2018,3,26,16,0,807.0,79.0,3.2,15.9,451.0,356.93,272.67
2018,3,26,16,15,773.0,75.5,2.85,15.35,398.5,297.82,220.4
2018,3,26,16,30,739.0,72.0,2.5,14.8,346.0,241.62,170.18
2018,3,26,16,45,692.0,67.0,2.15,14.25,293.0,182.68,119.14
2018,3,26,17,0,645.0,62.0,1.8,13.7,240.0,130.63,76.72
2018,3,26,17,15,575.5,55.0,1.75,12.85,188.5,80.53,42.76
2018,3,26,17,30,506.0,48.0,1.7,12.0,137.0,38.51,28.65
2018,3,26,17,45,348.5,39.0,1.65,11.2,90.5,30.08,20.57
2018,3,26,18,0,191.0,30.0,1.6,10.4,44.0,23.63,10.69
2018,3,26,18,15,103.5,16.0,1.65,10.15,23.0,15.73,0.0
2018,3,26,18,30,16.0,2.0,1.7,9.9,2.0,0.0,0.0
2018,3,26,18,45,8.0,1.0,1.7,9.7,1.0,0.0,0.0
2018,3,26,19,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,3,26,19,15,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,3,26,19,30,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,3,26,19,45,0.0,0.0,1.65,8.95,0.0,0.0,0.0
2018,3,26,20,0,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,3,26,20,15,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,3,26,20,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,3,26,20,45,0.0,0.0,1.6,8.45,0.0,0.0,0.0
2018,3,26,21,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,3,26,21,15,0.0,0.0,1.55,8.2,0.0,0.0,0.0
2018,3,26,21,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,3,26,21,45,0.0,0.0,1.5,7.95,0.0,0.0,0.0
2018,3,26,22,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,3,26,22,15,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,3,26,22,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,3,26,22,45,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,3,26,23,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,3,26,23,15,0.0,0.0,1.5,7.25,0.0,0.0,0.0
2018,3,26,23,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,3,26,23,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,3,27,0,0,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,3,27,0,15,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,3,27,0,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,3,27,0,45,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,3,27,1,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,3,27,1,15,0.0,0.0,1.55,6.45,0.0,0.0,0.0
2018,3,27,1,30,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,3,27,1,45,0.0,0.0,1.6,6.35,0.0,0.0,0.0
2018,3,27,2,0,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,3,27,2,15,0.0,0.0,1.6,6.25,0.0,0.0,0.0
2018,3,27,2,30,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,3,27,2,45,0.0,0.0,1.65,6.15,0.0,0.0,0.0
2018,3,27,3,0,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,3,27,3,15,0.0,0.0,1.7,6.05,0.0,0.0,0.0
2018,3,27,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,3,27,3,45,0.0,0.0,1.7,5.95,0.0,0.0,0.0
2018,3,27,4,0,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,3,27,4,15,0.0,0.0,1.65,5.9,0.0,0.0,0.0
2018,3,27,4,30,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,3,27,4,45,0.0,0.0,1.6,5.85,0.0,0.0,0.0
2018,3,27,5,0,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,3,27,5,15,0.0,0.0,1.6,6.15,0.0,0.0,0.0
2018,3,27,5,30,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,3,27,5,45,23.0,3.5,1.55,6.8,3.0,0.0,0.0
2018,3,27,6,0,46.0,7.0,1.5,7.1,6.0,0.0,0.0
2018,3,27,6,15,195.0,19.0,1.6,8.1,34.0,60.77,0.0
2018,3,27,6,30,344.0,31.0,1.7,9.1,62.0,140.35,92.03
2018,3,27,6,45,452.5,39.0,1.85,10.1,108.0,203.84,154.24
2018,3,27,7,0,561.0,47.0,2.0,11.1,154.0,278.63,220.45
2018,3,27,7,15,625.0,53.0,2.1,11.7,206.5,342.68,277.7
2018,3,27,7,30,689.0,59.0,2.2,12.3,259.0,410.38,336.21
2018,3,27,7,45,730.0,63.5,2.35,12.9,312.0,471.28,387.46
2018,3,27,8,0,771.0,68.0,2.5,13.5,365.0,534.42,438.67
2018,3,27,8,15,799.5,71.5,2.6,14.0,416.5,590.47,482.67
2018,3,27,8,30,828.0,75.0,2.7,14.5,468.0,646.86,525.56
2018,3,27,8,45,849.0,78.0,2.8,15.05,516.5,697.35,561.11
2018,3,27,9,0,870.0,81.0,2.9,15.6,565.0,742.56,591.87
2018,3,27,9,15,882.5,84.5,2.95,16.0,607.5,784.64,619.98
2018,3,27,9,30,895.0,88.0,3.0,16.4,650.0,824.63,646.23
2018,3,27,9,45,904.0,90.5,3.05,16.8,687.0,858.25,667.7
2018,3,27,10,0,913.0,93.0,3.1,17.2,724.0,889.15,687.14
2018,3,27,10,15,921.5,94.0,3.1,17.55,754.5,915.05,702.8
2018,3,27,10,30,930.0,95.0,3.1,17.9,785.0,937.87,716.32
2018,3,27,10,45,933.0,97.5,3.15,18.25,807.5,954.11,725.75
2018,3,27,11,0,936.0,100.0,3.2,18.6,830.0,966.85,732.93
2018,3,27,11,15,894.5,122.5,3.2,18.85,831.5,956.6,724.51
2018,3,27,11,30,853.0,145.0,3.2,19.1,833.0,947.72,717.38
2018,3,27,11,45,766.5,190.0,3.2,19.35,812.5,915.58,694.48
2018,3,27,12,0,680.0,235.0,3.2,19.6,792.0,876.86,667.02
2018,3,27,12,15,672.5,239.5,3.2,19.75,790.0,865.44,658.63
2018,3,27,12,30,665.0,244.0,3.2,19.9,788.0,851.51,648.31
2018,3,27,12,45,659.0,243.0,3.2,20.0,777.5,830.99,633.76
2018,3,27,13,0,653.0,242.0,3.2,20.1,767.0,808.25,617.67
2018,3,27,13,15,690.0,218.0,3.15,20.2,762.5,795.74,609.72
2018,3,27,13,30,727.0,194.0,3.1,20.3,758.0,778.93,598.54
2018,3,27,13,45,766.0,169.0,3.05,20.4,747.0,758.11,584.41
2018,3,27,14,0,805.0,144.0,3.0,20.5,736.0,732.05,566.29
2018,3,27,14,15,847.0,119.0,2.9,20.5,719.0,703.9,546.21
2018,3,27,14,30,889.0,94.0,2.8,20.5,702.0,669.93,521.34
2018,3,27,14,45,896.5,86.0,2.7,20.5,670.5,627.14,488.62
2018,3,27,15,0,904.0,78.0,2.6,20.5,639.0,581.52,452.93
2018,3,27,15,15,888.5,76.0,2.6,20.5,595.0,527.38,409.98
2018,3,27,15,30,873.0,74.0,2.6,20.5,551.0,472.9,365.49
2018,3,27,15,45,851.5,71.5,2.3,20.2,502.5,415.42,317.15
2018,3,27,16,0,830.0,69.0,2.0,19.9,454.0,356.85,266.79
2018,3,27,16,15,789.0,67.5,1.75,19.3,400.0,296.3,214.64
2018,3,27,16,30,748.0,66.0,1.5,18.7,346.0,239.38,165.06
2018,3,27,16,45,700.0,61.0,1.3,18.15,292.0,181.85,116.11
2018,3,27,17,0,652.0,56.0,1.1,17.6,238.0,129.41,74.07
2018,3,27,17,15,545.0,53.0,1.1,16.7,183.5,77.72,40.49
2018,3,27,17,30,438.0,50.0,1.1,15.8,129.0,40.67,30.11
2018,3,27,17,45,335.0,39.0,1.15,14.95,87.5,29.85,20.1
2018,3,27,18,0,232.0,28.0,1.2,14.1,46.0,22.56,10.48
2018,3,27,18,15,126.5,15.5,1.2,13.75,24.0,15.24,0.0
2018,3,27,18,30,21.0,3.0,1.2,13.4,2.0,0.0,0.0
2018,3,27,18,45,10.5,1.5,1.2,13.1,1.0,0.0,0.0
2018,3,27,19,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,3,27,19,15,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,3,27,19,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,3,27,19,45,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,3,27,20,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,3,27,20,15,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,3,27,20,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,3,27,20,45,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,3,27,21,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,3,27,21,15,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,3,27,21,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,3,27,21,45,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,3,27,22,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,3,27,22,15,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,3,27,22,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,3,27,22,45,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,3,27,23,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,3,27,23,15,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,3,27,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,3,27,23,45,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,3,28,0,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,3,28,0,15,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,3,28,0,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,3,28,0,45,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,3,28,1,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,3,28,1,15,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,3,28,1,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,3,28,1,45,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,3,28,2,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,3,28,2,15,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,3,28,2,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,3,28,2,45,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,3,28,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,3,28,3,15,0.0,0.0,1.15,9.95,0.0,0.0,0.0
2018,3,28,3,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,3,28,3,45,0.0,0.0,1.05,9.9,0.0,0.0,0.0
2018,3,28,4,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,3,28,4,15,0.0,0.0,1.05,9.75,0.0,0.0,0.0
2018,3,28,4,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,3,28,4,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,3,28,5,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,3,28,5,15,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,3,28,5,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,3,28,5,45,24.5,3.0,1.15,9.8,3.0,0.0,0.0
2018,3,28,6,0,49.0,6.0,1.2,9.9,6.0,5.9,0.0
2018,3,28,6,15,196.0,18.5,1.3,10.6,35.0,68.59,0.0
2018,3,28,6,30,343.0,31.0,1.4,11.3,64.0,141.49,94.74
2018,3,28,6,45,447.0,39.5,1.55,11.95,110.0,204.29,154.25
2018,3,28,7,0,551.0,48.0,1.7,12.6,156.0,278.03,219.18
2018,3,28,7,15,614.5,54.0,1.75,13.15,208.0,341.57,275.3
2018,3,28,7,30,678.0,60.0,1.8,13.7,260.0,408.73,332.61
2018,3,28,7,45,721.0,64.5,1.85,14.3,313.5,470.27,383.41
2018,3,28,8,0,764.0,69.0,1.9,14.9,367.0,534.28,434.19
2018,3,28,8,15,793.0,72.5,1.95,15.45,418.5,590.38,477.21
2018,3,28,8,30,822.0,76.0,2.0,16.0,470.0,646.88,519.1
2018,3,28,8,45,843.5,78.5,2.05,16.55,518.0,696.94,553.3
2018,3,28,9,0,865.0,81.0,2.1,17.1,566.0,741.75,582.92
2018,3,28,9,15,884.0,81.5,2.1,17.55,610.0,785.3,611.01
2018,3,28,9,30,903.0,82.0,2.1,18.0,654.0,827.2,637.47
2018,3,28,9,45,918.5,82.0,2.1,18.45,692.5,863.66,659.78
2018,3,28,10,0,934.0,82.0,2.1,18.9,731.0,897.7,680.22
2018,3,28,10,15,942.0,82.5,2.15,19.3,761.5,923.03,695.26
2018,3,28,10,30,950.0,83.0,2.2,19.7,792.0,945.19,708.26
2018,3,28,10,45,955.5,84.5,2.2,20.1,816.0,962.87,717.8
2018,3,28,11,0,961.0,86.0,2.2,20.5,840.0,977.03,725.1
2018,3,28,11,15,964.5,87.0,2.3,20.75,856.0,985.2,730.09
2018,3,28,11,30,968.0,88.0,2.4,21.0,872.0,989.67,732.82
2018,3,28,11,45,970.0,87.5,2.45,21.3,879.5,987.41,730.62
2018,3,28,12,0,972.0,87.0,2.5,21.6,887.0,981.44,726.18
2018,3,28,12,15,971.5,87.5,2.55,21.75,886.5,970.57,719.07
2018,3,28,12,30,971.0,88.0,2.6,21.9,886.0,956.06,709.7
2018,3,28,12,45,969.0,87.5,2.65,22.1,877.0,935.64,696.36
2018,3,28,13,0,967.0,87.0,2.7,22.3,868.0,911.82,680.81
2018,3,28,13,15,963.0,86.5,2.7,22.4,851.0,883.06,661.82
2018,3,28,13,30,959.0,86.0,2.7,22.5,834.0,851.24,640.76
2018,3,28,13,45,953.0,85.0,2.7,22.6,809.0,814.48,616.23
2018,3,28,14,0,947.0,84.0,2.7,22.7,784.0,775.13,589.78
2018,3,28,14,15,938.5,83.0,2.65,22.7,752.5,731.65,560.17
2018,3,28,14,30,930.0,82.0,2.6,22.7,721.0,686.18,528.02
2018,3,28,14,45,918.5,80.5,2.55,22.65,682.5,636.63,490.97
2018,3,28,15,0,907.0,79.0,2.5,22.6,644.0,585.82,452.03
2018,3,28,15,15,891.0,77.0,2.5,22.6,600.0,531.23,409.26
2018,3,28,15,30,875.0,75.0,2.5,22.6,556.0,476.33,364.94
2018,3,28,15,45,854.0,72.5,2.2,22.3,507.5,418.9,317.1
2018,3,28,16,0,833.0,70.0,1.9,22.0,459.0,360.3,267.2
2018,3,28,16,15,804.5,66.0,1.7,21.35,407.0,300.86,216.23
2018,3,28,16,30,776.0,62.0,1.5,20.7,355.0,243.67,166.42
2018,3,28,16,45,735.0,58.0,1.3,20.1,302.5,186.7,117.83
2018,3,28,17,0,694.0,54.0,1.1,19.5,250.0,133.98,75.4
2018,3,28,17,15,630.5,48.0,1.15,18.55,198.0,82.37,40.75
2018,3,28,17,30,567.0,42.0,1.2,17.6,146.0,38.17,22.14
2018,3,28,17,45,414.0,35.0,1.25,16.7,97.5,25.91,16.62
2018,3,28,18,0,261.0,28.0,1.3,15.8,49.0,22.34,10.81
2018,3,28,18,15,141.0,15.5,1.3,15.45,25.5,15.24,0.0
2018,3,28,18,30,21.0,3.0,1.3,15.1,2.0,0.0,0.0
2018,3,28,18,45,10.5,1.5,1.3,14.75,1.0,0.0,0.0
2018,3,28,19,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,3,28,19,15,0.0,0.0,1.3,14.15,0.0,0.0,0.0
2018,3,28,19,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,3,28,19,45,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,3,28,20,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,3,28,20,15,0.0,0.0,1.25,13.3,0.0,0.0,0.0
2018,3,28,20,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,3,28,20,45,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,3,28,21,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,3,28,21,15,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,3,28,21,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,3,28,21,45,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,3,28,22,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,3,28,22,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,3,28,22,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,3,28,22,45,0.0,0.0,1.15,12.55,0.0,0.0,0.0
2018,3,28,23,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,3,28,23,15,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,3,28,23,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,3,28,23,45,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,3,29,0,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,3,29,0,15,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,3,29,0,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,3,29,0,45,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,3,29,1,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,3,29,1,15,0.0,0.0,1.05,12.8,0.0,0.0,0.0
2018,3,29,1,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,3,29,1,45,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,3,29,2,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,3,29,2,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,3,29,2,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,3,29,2,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,3,29,3,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,3,29,3,15,0.0,0.0,1.0,12.35,0.0,0.0,0.0
2018,3,29,3,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,3,29,3,45,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,3,29,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,3,29,4,15,0.0,0.0,1.05,11.85,0.0,0.0,0.0
2018,3,29,4,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,3,29,4,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,3,29,5,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,3,29,5,15,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,3,29,5,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,3,29,5,45,26.5,4.0,1.1,11.7,4.0,0.0,0.0
2018,3,29,6,0,53.0,8.0,1.1,11.8,8.0,16.92,0.0
2018,3,29,6,15,140.0,21.0,1.25,12.5,32.5,60.25,0.0
2018,3,29,6,30,227.0,34.0,1.4,13.2,57.0,113.29,77.32
2018,3,29,6,45,293.0,48.0,1.55,13.9,95.5,162.75,123.23
2018,3,29,7,0,359.0,62.0,1.7,14.6,134.0,219.48,173.09
2018,3,29,7,15,498.5,64.5,1.75,15.15,196.5,304.66,244.98
2018,3,29,7,30,638.0,67.0,1.8,15.7,259.0,401.59,324.94
2018,3,29,7,45,678.5,72.5,1.85,16.25,310.5,460.97,373.35
2018,3,29,8,0,719.0,78.0,1.9,16.8,362.0,522.71,421.99
2018,3,29,8,15,737.0,85.0,1.9,17.35,410.0,571.85,459.08
2018,3,29,8,30,755.0,92.0,1.9,17.9,458.0,622.61,496.05
2018,3,29,8,45,698.5,120.5,1.9,18.4,485.0,646.15,510.53
2018,3,29,9,0,642.0,149.0,1.9,18.9,512.0,660.31,517.84
2018,3,29,9,15,777.0,116.0,1.9,19.45,588.0,747.66,579.09
2018,3,29,9,30,912.0,83.0,1.9,20.0,664.0,838.51,638.85
2018,3,29,9,45,926.0,83.5,1.9,20.55,703.0,874.49,659.64
2018,3,29,10,0,940.0,84.0,1.9,21.1,742.0,907.93,679.03
2018,3,29,10,15,948.0,85.0,1.95,21.55,772.5,933.88,694.1
2018,3,29,10,30,956.0,86.0,2.0,22.0,803.0,956.62,707.12
2018,3,29,10,45,961.0,87.5,2.0,22.45,827.0,973.84,715.99
2018,3,29,11,0,966.0,89.0,2.0,22.9,851.0,987.5,722.67
2018,3,29,11,15,969.0,89.5,2.05,23.2,866.5,994.6,726.24
2018,3,29,11,30,972.0,90.0,2.1,23.5,882.0,997.98,727.62
2018,3,29,11,45,973.0,91.0,2.2,23.8,889.5,996.32,726.48
2018,3,29,12,0,974.0,92.0,2.3,24.1,897.0,990.93,723.07
2018,3,29,12,15,955.5,101.0,2.3,24.25,890.5,972.63,710.78
2018,3,29,12,30,937.0,110.0,2.3,24.4,884.0,951.04,696.57
2018,3,29,12,45,940.5,106.5,2.35,24.5,876.5,932.71,685.21
2018,3,29,13,0,944.0,103.0,2.4,24.6,869.0,910.9,671.53
2018,3,29,13,15,931.5,106.5,2.35,24.65,849.5,879.63,650.86
2018,3,29,13,30,919.0,110.0,2.3,24.7,830.0,845.8,628.53
2018,3,29,13,45,856.5,131.0,2.3,24.75,786.0,790.99,592.24
2018,3,29,14,0,794.0,152.0,2.3,24.8,742.0,734.97,554.51
2018,3,29,14,15,758.0,156.5,2.3,24.75,700.5,682.96,517.73
2018,3,29,14,30,722.0,161.0,2.3,24.7,659.0,631.08,480.29
2018,3,29,14,45,776.5,130.5,2.3,24.6,640.0,601.4,459.45
2018,3,29,15,0,831.0,100.0,2.3,24.5,621.0,564.88,432.45
2018,3,29,15,15,831.0,92.0,2.3,24.5,582.0,515.7,394.23
2018,3,29,15,30,831.0,84.0,2.3,24.5,543.0,464.89,353.55
2018,3,29,15,45,839.5,77.0,2.15,24.0,506.0,417.07,313.84
2018,3,29,16,0,848.0,70.0,2.0,23.5,469.0,369.01,272.35
2018,3,29,16,15,820.0,67.5,1.8,22.8,417.5,308.3,220.65
2018,3,29,16,30,792.0,65.0,1.6,22.1,366.0,251.71,171.54
2018,3,29,16,45,738.5,61.5,1.45,21.4,309.5,191.89,121.41
2018,3,29,17,0,685.0,58.0,1.3,20.7,253.0,137.77,78.52
2018,3,29,17,15,629.0,52.0,1.3,19.7,202.5,84.63,42.19
2018,3,29,17,30,573.0,46.0,1.3,18.7,152.0,40.15,22.86
2018,3,29,17,45,459.0,38.0,1.3,17.75,105.5,28.53,18.83
2018,3,29,18,0,345.0,30.0,1.3,16.8,59.0,24.19,12.62
2018,3,29,18,15,194.5,18.0,1.3,16.4,32.0,17.69,0.0
2018,3,29,18,30,44.0,6.0,1.3,16.0,5.0,0.0,0.0
2018,3,29,18,45,22.0,3.0,1.3,15.6,2.5,0.0,0.0
2018,3,29,19,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,3,29,19,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,3,29,19,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,3,29,19,45,0.0,0.0,1.3,14.55,0.0,0.0,0.0
2018,3,29,20,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,3,29,20,15,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,3,29,20,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,3,29,20,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2018,3,29,21,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,3,29,21,15,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,3,29,21,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,3,29,21,45,0.0,0.0,1.15,13.8,0.0,0.0,0.0
2018,3,29,22,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,3,29,22,15,0.0,0.0,1.1,13.75,0.0,0.0,0.0
2018,3,29,22,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,3,29,22,45,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,3,29,23,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,3,29,23,15,0.0,0.0,1.15,13.55,0.0,0.0,0.0
2018,3,29,23,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,3,29,23,45,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,3,30,0,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,3,30,0,15,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,3,30,0,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,3,30,0,45,0.0,0.0,1.25,13.1,0.0,0.0,0.0
2018,3,30,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,3,30,1,15,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,3,30,1,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,3,30,1,45,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,3,30,2,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,3,30,2,15,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,3,30,2,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,3,30,2,45,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,3,30,3,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,3,30,3,15,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,3,30,3,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,3,30,3,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,3,30,4,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,3,30,4,15,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,3,30,4,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,3,30,4,45,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,3,30,5,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,3,30,5,15,0.0,0.0,1.25,11.1,0.0,0.0,0.0
2018,3,30,5,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,3,30,5,45,7.5,3.5,1.15,11.45,3.5,0.0,0.0
2018,3,30,6,0,15.0,7.0,1.1,11.6,7.0,9.49,0.0
2018,3,30,6,15,79.5,22.5,1.15,12.4,30.0,46.65,0.0
2018,3,30,6,30,144.0,38.0,1.2,13.2,53.0,90.45,62.73
2018,3,30,6,45,214.5,53.0,1.25,14.0,90.0,143.11,109.05
2018,3,30,7,0,285.0,68.0,1.3,14.8,127.0,198.7,156.98
2018,3,30,7,15,316.0,85.0,1.3,15.25,167.5,246.27,198.22
2018,3,30,7,30,347.0,102.0,1.3,15.7,208.0,296.49,240.39
2018,3,30,7,45,356.5,122.0,1.25,16.15,248.0,340.76,276.18
2018,3,30,8,0,366.0,142.0,1.2,16.6,288.0,385.04,310.63
2018,3,30,8,15,385.0,159.0,1.15,17.25,331.0,431.94,345.77
2018,3,30,8,30,404.0,176.0,1.1,17.9,374.0,479.39,380.09
2018,3,30,8,45,403.5,196.0,1.05,18.6,410.0,516.44,405.18
2018,3,30,9,0,403.0,216.0,1.0,19.3,446.0,552.09,428.51
2018,3,30,9,15,333.5,249.5,1.0,19.9,449.5,538.67,415.09
2018,3,30,9,30,264.0,283.0,1.0,20.5,453.0,527.88,403.69
2018,3,30,9,45,318.0,288.0,1.05,21.1,504.0,584.57,444.12
2018,3,30,10,0,372.0,293.0,1.1,21.7,555.0,642.82,484.16
2018,3,30,10,15,408.0,296.0,1.1,22.1,594.5,692.2,516.69
2018,3,30,10,30,444.0,299.0,1.1,22.5,634.0,733.12,543.17
2018,3,30,10,45,417.0,319.5,1.1,22.9,641.5,734.05,540.92
2018,3,30,11,0,390.0,340.0,1.1,23.3,649.0,725.09,532.73
2018,3,30,11,15,351.0,361.0,1.15,23.55,643.0,711.37,521.89
2018,3,30,11,30,312.0,382.0,1.2,23.8,637.0,695.74,509.81
2018,3,30,11,45,316.0,384.5,1.2,24.0,645.0,698.82,511.47
2018,3,30,12,0,320.0,387.0,1.2,24.2,653.0,700.51,512.05
2018,3,30,12,15,405.0,354.5,1.2,24.4,690.5,737.73,539.05
2018,3,30,12,30,490.0,322.0,1.2,24.6,728.0,777.64,566.91
2018,3,30,12,45,542.5,297.0,1.2,24.75,742.5,786.5,573.51
2018,3,30,13,0,595.0,272.0,1.2,24.9,757.0,791.43,577.79
2018,3,30,13,15,602.0,260.0,1.25,24.9,742.0,768.62,563.6
2018,3,30,13,30,609.0,248.0,1.3,24.9,727.0,742.51,547.31
2018,3,30,13,45,571.0,253.5,1.3,24.9,692.0,695.75,515.29
2018,3,30,14,0,533.0,259.0,1.3,24.9,657.0,650.8,484.19
2018,3,30,14,15,610.5,217.5,1.3,24.9,655.0,642.09,480.14
2018,3,30,14,30,688.0,176.0,1.3,24.9,653.0,624.84,469.28
2018,3,30,14,45,596.0,194.5,1.3,24.85,591.5,554.73,418.15
2018,3,30,15,0,504.0,213.0,1.3,24.8,530.0,490.0,370.44
2018,3,30,15,15,470.5,203.0,1.3,24.8,483.0,436.57,330.76
2018,3,30,15,30,437.0,193.0,1.3,24.8,436.0,385.56,291.96
2018,3,30,15,45,554.5,150.0,1.25,24.55,430.5,368.63,277.09
2018,3,30,16,0,672.0,107.0,1.2,24.3,425.0,339.01,250.09
2018,3,30,16,15,526.0,119.5,1.15,23.6,351.5,267.47,194.58
2018,3,30,16,30,380.0,132.0,1.1,22.9,278.0,211.16,152.08
2018,3,30,16,45,375.0,111.5,1.0,22.25,238.0,167.84,116.06
2018,3,30,17,0,370.0,91.0,0.9,21.6,198.0,125.14,81.31
2018,3,30,17,15,366.0,74.0,0.95,20.7,161.5,86.25,52.5
2018,3,30,17,30,362.0,57.0,1.0,19.8,125.0,47.99,30.52
2018,3,30,17,45,285.5,44.0,1.05,18.95,87.0,33.36,22.88
2018,3,30,18,0,209.0,31.0,1.1,18.1,49.0,24.12,12.91
2018,3,30,18,15,118.0,17.5,1.15,17.6,26.5,17.2,0.0
2018,3,30,18,30,27.0,4.0,1.2,17.1,4.0,0.0,0.0
2018,3,30,18,45,13.5,2.0,1.2,16.6,2.0,0.0,0.0
2018,3,30,19,0,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,3,30,19,15,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,3,30,19,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,3,30,19,45,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,3,30,20,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,3,30,20,15,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,3,30,20,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,3,30,20,45,0.0,0.0,1.2,14.15,0.0,0.0,0.0
2018,3,30,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,3,30,21,15,0.0,0.0,1.15,13.9,0.0,0.0,0.0
2018,3,30,21,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,3,30,21,45,0.0,0.0,1.05,13.75,0.0,0.0,0.0
2018,3,30,22,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,3,30,22,15,0.0,0.0,1.05,13.55,0.0,0.0,0.0
2018,3,30,22,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,3,30,22,45,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,3,30,23,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,3,30,23,15,0.0,0.0,1.1,12.95,0.0,0.0,0.0
2018,3,30,23,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,3,30,23,45,0.0,0.0,1.15,12.6,0.0,0.0,0.0
2018,3,31,0,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,3,31,0,15,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,3,31,0,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,3,31,0,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2018,3,31,1,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,3,31,1,15,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,3,31,1,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,3,31,1,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,3,31,2,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,3,31,2,15,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,3,31,2,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,3,31,2,45,0.0,0.0,1.35,10.95,0.0,0.0,0.0
2018,3,31,3,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,3,31,3,15,0.0,0.0,1.35,10.75,0.0,0.0,0.0
2018,3,31,3,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,3,31,3,45,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,3,31,4,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,3,31,4,15,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,3,31,4,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,3,31,4,45,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,3,31,5,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,3,31,5,15,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,3,31,5,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,3,31,5,45,7.0,3.5,1.3,11.45,3.5,0.0,0.0
2018,3,31,6,0,14.0,7.0,1.3,11.7,7.0,9.37,0.0
2018,3,31,6,15,44.0,22.5,1.45,12.35,26.5,36.38,5.01
2018,3,31,6,30,74.0,38.0,1.6,13.0,46.0,66.16,45.92
2018,3,31,6,45,97.5,55.5,1.8,13.7,72.5,96.74,73.55
2018,3,31,7,0,121.0,73.0,2.0,14.4,99.0,129.66,102.52
2018,3,31,7,15,144.0,93.5,1.95,14.8,132.5,168.26,135.86
2018,3,31,7,30,167.0,114.0,1.9,15.2,166.0,208.88,170.18
2018,3,31,7,45,260.5,130.0,1.9,15.65,227.5,291.3,238.13
2018,3,31,8,0,354.0,146.0,1.9,16.1,289.0,376.13,306.3
2018,3,31,8,15,284.5,176.0,1.95,16.65,300.5,380.36,307.52
2018,3,31,8,30,215.0,206.0,2.0,17.2,312.0,369.92,297.11
2018,3,31,8,45,216.5,231.0,2.0,17.8,346.5,405.94,323.59
2018,3,31,9,0,218.0,256.0,2.0,18.4,381.0,441.33,348.74
2018,3,31,9,15,214.0,277.0,2.05,18.85,407.5,467.2,366.55
2018,3,31,9,30,210.0,298.0,2.1,19.3,434.0,492.04,383.37
2018,3,31,9,45,218.5,315.0,2.15,19.75,463.5,521.97,404.16
2018,3,31,10,0,227.0,332.0,2.2,20.2,493.0,551.48,424.35
2018,3,31,10,15,245.0,344.5,2.25,20.55,525.0,583.93,446.97
2018,3,31,10,30,263.0,357.0,2.3,20.9,557.0,625.04,475.35
2018,3,31,10,45,331.5,345.5,2.35,21.3,605.0,676.77,512.73
2018,3,31,11,0,400.0,334.0,2.4,21.7,653.0,728.71,549.61
2018,3,31,11,15,474.5,315.5,2.45,21.85,700.5,786.17,590.38
2018,3,31,11,30,549.0,297.0,2.5,22.0,748.0,834.41,624.47
2018,3,31,11,45,564.0,295.0,2.6,22.15,762.0,842.4,629.88
2018,3,31,12,0,579.0,293.0,2.7,22.3,776.0,847.95,634.02
2018,3,31,12,15,606.0,280.5,2.75,22.3,785.5,850.97,637.05
2018,3,31,12,30,633.0,268.0,2.8,22.3,795.0,852.44,639.02
2018,3,31,12,45,653.0,253.5,2.85,22.35,792.5,841.45,632.39
2018,3,31,13,0,673.0,239.0,2.9,22.4,790.0,827.29,623.64
2018,3,31,13,15,694.5,222.0,2.95,22.25,780.5,808.61,612.27
2018,3,31,13,30,716.0,205.0,3.0,22.1,771.0,786.49,598.36
2018,3,31,13,45,756.0,178.0,3.0,22.0,759.5,765.03,584.8
2018,3,31,14,0,796.0,151.0,3.0,21.9,748.0,738.25,567.15
2018,3,31,14,15,760.0,156.5,3.0,21.6,707.0,686.93,530.26
2018,3,31,14,30,724.0,162.0,3.0,21.3,666.0,635.75,492.9
2018,3,31,14,45,625.0,184.5,3.0,21.05,603.0,563.67,438.43
2018,3,31,15,0,526.0,207.0,3.0,20.8,540.0,497.43,387.57
2018,3,31,15,15,612.0,164.0,3.0,20.8,525.5,474.03,369.57
2018,3,31,15,30,698.0,121.0,3.0,20.8,511.0,440.12,341.77
2018,3,31,15,45,654.0,119.5,2.9,19.95,460.0,382.36,295.09
2018,3,31,16,0,610.0,118.0,2.8,19.1,409.0,328.22,250.3
2018,3,31,16,15,566.5,113.0,2.7,18.4,359.5,274.93,205.34
2018,3,31,16,30,523.0,108.0,2.6,17.7,310.0,225.94,163.58
2018,3,31,16,45,428.0,103.0,2.5,17.05,252.5,171.01,119.55
2018,3,31,17,0,333.0,98.0,2.4,16.4,195.0,126.97,86.43
2018,3,31,17,15,272.0,82.5,2.3,15.5,151.0,87.17,57.83
2018,3,31,17,30,211.0,67.0,2.2,14.6,107.0,57.63,40.55
2018,3,31,17,45,172.0,50.0,2.05,13.75,76.0,40.59,29.74
2018,3,31,18,0,133.0,33.0,1.9,12.9,45.0,27.3,16.14
2018,3,31,18,15,76.0,18.5,1.95,12.5,24.5,18.18,0.0
2018,3,31,18,30,19.0,4.0,2.0,12.1,4.0,0.0,0.0
2018,3,31,18,45,9.5,2.0,2.0,11.7,2.0,0.0,0.0
2018,3,31,19,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,3,31,19,15,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,3,31,19,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,3,31,19,45,0.0,0.0,1.95,10.7,0.0,0.0,0.0
2018,3,31,20,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,3,31,20,15,0.0,0.0,1.85,10.35,0.0,0.0,0.0
2018,3,31,20,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,3,31,20,45,0.0,0.0,1.75,10.05,0.0,0.0,0.0
2018,3,31,21,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,3,31,21,15,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,3,31,21,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,3,31,21,45,0.0,0.0,1.65,9.65,0.0,0.0,0.0
2018,3,31,22,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,3,31,22,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,3,31,22,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,3,31,22,45,0.0,0.0,1.6,9.35,0.0,0.0,0.0
2018,3,31,23,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,3,31,23,15,0.0,0.0,1.55,9.2,0.0,0.0,0.0
2018,3,31,23,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,3,31,23,45,0.0,0.0,1.5,9.05,0.0,0.0,0.0
2018,4,1,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,4,1,0,15,0.0,0.0,1.45,8.9,0.0,0.0,0.0
2018,4,1,0,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,4,1,0,45,0.0,0.0,1.4,8.75,0.0,0.0,0.0
2018,4,1,1,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,4,1,1,15,0.0,0.0,1.35,8.6,0.0,0.0,0.0
2018,4,1,1,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,4,1,1,45,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,4,1,2,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,4,1,2,15,0.0,0.0,1.25,8.35,0.0,0.0,0.0
2018,4,1,2,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,4,1,2,45,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,4,1,3,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,4,1,3,15,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,4,1,3,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,4,1,3,45,0.0,0.0,1.15,8.2,0.0,0.0,0.0
2018,4,1,4,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,4,1,4,15,0.0,0.0,1.15,8.15,0.0,0.0,0.0
2018,4,1,4,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,4,1,4,45,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,4,1,5,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,4,1,5,15,0.0,0.0,1.25,8.45,0.0,0.0,0.0
2018,4,1,5,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,4,1,5,45,30.5,5.5,1.35,9.2,6.0,0.0,0.0
2018,4,1,6,0,61.0,11.0,1.4,9.6,12.0,21.86,0.0
2018,4,1,6,15,191.0,26.0,1.6,10.25,45.0,81.64,28.72
2018,4,1,6,30,321.0,41.0,1.8,10.9,78.0,150.13,108.32
2018,4,1,6,45,417.0,51.0,2.0,11.5,125.0,212.9,164.77
2018,4,1,7,0,513.0,61.0,2.2,12.1,172.0,285.38,228.47
2018,4,1,7,15,575.0,68.0,2.2,12.65,224.0,348.59,283.79
2018,4,1,7,30,637.0,75.0,2.2,13.2,276.0,417.05,341.59
2018,4,1,7,45,678.5,81.0,2.15,13.75,329.0,477.91,391.23
2018,4,1,8,0,720.0,87.0,2.1,14.3,382.0,541.17,440.83
2018,4,1,8,15,750.0,91.5,2.1,14.9,433.5,597.3,483.29
2018,4,1,8,30,780.0,96.0,2.1,15.5,485.0,651.8,523.18
2018,4,1,8,45,802.0,99.5,2.1,16.1,532.5,701.85,557.34
2018,4,1,9,0,824.0,103.0,2.1,16.7,580.0,751.08,589.68
2018,4,1,9,15,844.5,104.0,2.1,17.2,624.0,795.22,617.95
2018,4,1,9,30,865.0,105.0,2.1,17.7,668.0,837.81,644.69
2018,4,1,9,45,883.0,104.5,2.15,18.2,707.0,869.68,664.11
2018,4,1,10,0,901.0,104.0,2.2,18.7,746.0,904.34,685.38
2018,4,1,10,15,909.5,105.5,2.3,19.05,776.5,930.24,701.45
2018,4,1,10,30,918.0,107.0,2.4,19.4,807.0,953.1,715.56
2018,4,1,10,45,924.5,107.5,2.5,19.75,830.5,969.82,725.63
2018,4,1,11,0,931.0,108.0,2.6,20.1,854.0,983.16,733.58
2018,4,1,11,15,934.5,109.0,2.65,20.3,869.5,990.77,737.81
2018,4,1,11,30,938.0,110.0,2.7,20.5,885.0,994.81,739.86
2018,4,1,11,45,939.5,110.5,2.8,20.65,892.5,992.84,738.69
2018,4,1,12,0,941.0,111.0,2.9,20.8,900.0,987.26,735.28
2018,4,1,12,15,941.0,111.0,3.0,20.85,899.0,976.21,728.62
2018,4,1,12,30,941.0,111.0,3.1,20.9,898.0,961.65,719.71
2018,4,1,12,45,939.0,110.0,3.25,20.95,888.5,940.86,707.0
2018,4,1,13,0,937.0,109.0,3.4,21.0,879.0,916.78,692.02
2018,4,1,13,15,932.5,109.0,3.45,20.85,862.0,888.48,673.96
2018,4,1,13,30,928.0,109.0,3.5,20.7,845.0,857.26,653.81
2018,4,1,13,45,921.5,107.5,3.6,20.6,820.0,820.23,629.58
2018,4,1,14,0,915.0,106.0,3.7,20.5,795.0,780.77,603.37
2018,4,1,14,15,906.0,104.0,3.75,20.25,762.5,736.82,573.73
2018,4,1,14,30,897.0,102.0,3.8,20.0,730.0,691.03,541.1
2018,4,1,14,45,884.5,100.0,3.85,19.8,691.5,641.49,503.9
2018,4,1,15,0,872.0,98.0,3.9,19.6,653.0,590.27,464.4
2018,4,1,15,15,855.5,95.0,3.9,19.6,608.5,535.45,420.56
2018,4,1,15,30,839.0,92.0,3.9,19.6,564.0,480.51,375.39
2018,4,1,15,45,807.5,91.0,3.95,18.75,513.0,421.46,326.96
2018,4,1,16,0,776.0,90.0,4.0,17.9,462.0,364.44,278.63
2018,4,1,16,15,701.0,90.0,3.95,17.25,398.0,295.38,220.29
2018,4,1,16,30,626.0,90.0,3.9,16.6,334.0,235.6,169.38
2018,4,1,16,45,606.0,81.0,3.85,16.0,289.0,186.02,125.61
2018,4,1,17,0,586.0,72.0,3.8,15.4,244.0,138.44,85.39
2018,4,1,17,15,534.0,64.0,3.6,14.65,197.0,91.53,51.75
2018,4,1,17,30,482.0,56.0,3.4,13.9,150.0,50.73,31.14
2018,4,1,17,45,372.5,45.5,3.2,13.15,105.0,35.07,25.05
2018,4,1,18,0,263.0,35.0,3.0,12.4,60.0,27.32,16.5
2018,4,1,18,15,146.0,20.5,2.95,12.1,33.0,16.37,0.0
2018,4,1,18,30,29.0,6.0,2.9,11.8,6.0,5.9,0.0
2018,4,1,18,45,14.5,3.0,2.85,11.5,3.0,0.0,0.0
2018,4,1,19,0,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,4,1,19,15,0.0,0.0,2.75,11.05,0.0,0.0,0.0
2018,4,1,19,30,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,4,1,19,45,0.0,0.0,2.65,10.8,0.0,0.0,0.0
2018,4,1,20,0,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,4,1,20,15,0.0,0.0,2.6,10.65,0.0,0.0,0.0
2018,4,1,20,30,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,4,1,20,45,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2018,4,1,21,0,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,4,1,21,15,0.0,0.0,2.45,10.35,0.0,0.0,0.0
2018,4,1,21,30,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,4,1,21,45,0.0,0.0,2.35,10.2,0.0,0.0,0.0
2018,4,1,22,0,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,4,1,22,15,0.0,0.0,2.25,10.05,0.0,0.0,0.0
2018,4,1,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,4,1,22,45,0.0,0.0,2.15,9.9,0.0,0.0,0.0
2018,4,1,23,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,4,1,23,15,0.0,0.0,2.1,9.75,0.0,0.0,0.0
2018,4,1,23,30,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,4,1,23,45,0.0,0.0,2.05,9.6,0.0,0.0,0.0
2018,4,2,0,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,4,2,0,15,0.0,0.0,2.0,9.45,0.0,0.0,0.0
2018,4,2,0,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,4,2,0,45,0.0,0.0,2.0,9.35,0.0,0.0,0.0
2018,4,2,1,0,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,4,2,1,15,0.0,0.0,2.05,9.25,0.0,0.0,0.0
2018,4,2,1,30,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,4,2,1,45,0.0,0.0,2.15,9.2,0.0,0.0,0.0
2018,4,2,2,0,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,4,2,2,15,0.0,0.0,2.25,9.2,0.0,0.0,0.0
2018,4,2,2,30,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,4,2,2,45,0.0,0.0,2.35,9.25,0.0,0.0,0.0
2018,4,2,3,0,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,4,2,3,15,0.0,0.0,2.4,9.25,0.0,0.0,0.0
2018,4,2,3,30,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,4,2,3,45,0.0,0.0,2.35,9.2,0.0,0.0,0.0
2018,4,2,4,0,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,4,2,4,15,0.0,0.0,2.3,9.15,0.0,0.0,0.0
2018,4,2,4,30,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,4,2,4,45,0.0,0.0,2.25,9.1,0.0,0.0,0.0
2018,4,2,5,0,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,4,2,5,15,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,4,2,5,30,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,4,2,5,45,24.0,5.5,2.75,10.05,6.0,0.0,0.0
2018,4,2,6,0,48.0,11.0,2.9,10.4,12.0,19.67,0.0
2018,4,2,6,15,98.5,26.0,3.05,10.8,35.5,57.27,24.82
2018,4,2,6,30,149.0,41.0,3.2,11.2,59.0,95.94,69.59
2018,4,2,6,45,229.0,57.0,3.4,11.6,100.0,154.58,120.75
2018,4,2,7,0,309.0,73.0,3.6,12.0,141.0,216.79,175.24
2018,4,2,7,15,384.0,85.0,3.6,12.45,192.5,280.26,230.46
2018,4,2,7,30,459.0,97.0,3.6,12.9,244.0,350.88,290.54
2018,4,2,7,45,373.0,123.0,3.65,13.3,256.0,354.45,293.8
2018,4,2,8,0,287.0,149.0,3.7,13.7,268.0,341.25,282.31
2018,4,2,8,15,307.5,173.5,3.65,14.15,315.5,393.86,324.23
2018,4,2,8,30,328.0,198.0,3.6,14.6,363.0,447.28,365.53
2018,4,2,8,45,340.5,217.5,3.55,15.1,403.0,489.88,397.31
2018,4,2,9,0,353.0,237.0,3.5,15.6,443.0,532.31,428.29
2018,4,2,9,15,455.5,222.5,3.45,16.05,508.5,617.24,493.2
2018,4,2,9,30,558.0,208.0,3.4,16.5,574.0,698.98,554.01
2018,4,2,9,45,727.5,153.0,3.4,16.9,657.5,801.42,628.65
2018,4,2,10,0,897.0,98.0,3.4,17.3,741.0,896.75,693.43
2018,4,2,10,15,905.0,99.5,3.35,17.6,771.0,922.12,708.07
2018,4,2,10,30,913.0,101.0,3.3,17.9,801.0,944.43,721.1
2018,4,2,10,45,918.5,102.0,3.25,18.2,824.0,960.69,729.99
2018,4,2,11,0,924.0,103.0,3.2,18.5,847.0,973.58,736.67
2018,4,2,11,15,927.0,104.0,3.2,18.75,862.0,980.66,740.05
2018,4,2,11,30,930.0,105.0,3.2,19.0,877.0,984.19,741.21
2018,4,2,11,45,931.5,105.5,3.15,19.2,884.0,982.22,738.58
2018,4,2,12,0,933.0,106.0,3.1,19.4,891.0,976.67,733.73
2018,4,2,12,15,933.0,106.0,3.1,19.55,890.5,965.68,725.91
2018,4,2,12,30,933.0,106.0,3.1,19.7,890.0,951.21,715.91
2018,4,2,12,45,930.5,106.0,3.1,19.85,881.0,931.12,702.23
2018,4,2,13,0,928.0,106.0,3.1,20.0,872.0,907.8,686.46
2018,4,2,13,15,922.5,106.0,3.1,20.05,854.5,878.86,667.13
2018,4,2,13,30,917.0,106.0,3.1,20.1,837.0,847.1,645.85
2018,4,2,13,45,909.0,106.0,3.1,20.15,812.0,810.74,621.28
2018,4,2,14,0,901.0,106.0,3.1,20.2,787.0,772.07,594.95
2018,4,2,14,15,890.5,105.0,3.05,20.1,755.0,728.55,565.04
2018,4,2,14,30,880.0,104.0,3.0,20.0,723.0,683.35,532.37
2018,4,2,14,45,866.0,102.5,2.95,19.95,684.0,634.06,495.11
2018,4,2,15,0,852.0,101.0,2.9,19.9,645.0,583.3,455.86
2018,4,2,15,15,835.0,98.5,2.9,19.9,601.5,529.61,413.43
2018,4,2,15,30,818.0,96.0,2.9,19.9,558.0,475.9,369.77
2018,4,2,15,45,797.5,91.5,2.8,19.45,510.0,419.08,322.86
2018,4,2,16,0,777.0,87.0,2.7,19.0,462.0,363.19,275.31
2018,4,2,16,15,735.5,84.0,2.65,18.45,408.0,303.47,224.18
2018,4,2,16,30,694.0,81.0,2.6,17.9,354.0,245.36,173.82
2018,4,2,16,45,629.0,78.0,2.55,17.35,298.5,188.71,126.03
2018,4,2,17,0,564.0,75.0,2.5,16.8,243.0,139.18,86.35
2018,4,2,17,15,453.5,69.0,2.45,15.9,187.0,90.81,53.7
2018,4,2,17,30,343.0,63.0,2.4,15.0,131.0,54.59,35.6
2018,4,2,17,45,279.0,48.5,2.4,14.1,93.0,36.72,26.44
2018,4,2,18,0,215.0,34.0,2.4,13.2,55.0,26.37,15.94
2018,4,2,18,15,122.5,20.0,2.4,12.75,30.5,15.87,0.0
2018,4,2,18,30,30.0,6.0,2.4,12.3,6.0,5.9,0.0
2018,4,2,18,45,15.0,3.0,2.45,11.85,3.0,0.0,0.0
2018,4,2,19,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,4,2,19,15,0.0,0.0,2.35,11.1,0.0,0.0,0.0
2018,4,2,19,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,4,2,19,45,0.0,0.0,2.1,10.55,0.0,0.0,0.0
2018,4,2,20,0,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,4,2,20,15,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,4,2,20,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,4,2,20,45,0.0,0.0,1.75,9.7,0.0,0.0,0.0
2018,4,2,21,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,4,2,21,15,0.0,0.0,1.65,9.35,0.0,0.0,0.0
2018,4,2,21,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,4,2,21,45,0.0,0.0,1.6,9.05,0.0,0.0,0.0
2018,4,2,22,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,4,2,22,15,0.0,0.0,1.55,8.8,0.0,0.0,0.0
2018,4,2,22,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,4,2,22,45,0.0,0.0,1.5,8.55,0.0,0.0,0.0
2018,4,2,23,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,4,2,23,15,0.0,0.0,1.45,8.3,0.0,0.0,0.0
2018,4,2,23,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,4,2,23,45,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,4,3,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,4,3,0,15,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,4,3,0,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,4,3,0,45,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,4,3,1,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,4,3,1,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2018,4,3,1,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,4,3,1,45,0.0,0.0,1.3,7.25,0.0,0.0,0.0
2018,4,3,2,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,4,3,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,4,3,2,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,4,3,2,45,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,4,3,3,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,4,3,3,15,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,4,3,3,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,4,3,3,45,0.0,0.0,1.3,6.65,0.0,0.0,0.0
2018,4,3,4,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,4,3,4,15,0.0,0.0,1.25,6.6,0.0,0.0,0.0
2018,4,3,4,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,4,3,4,45,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,4,3,5,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,4,3,5,15,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,4,3,5,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,4,3,5,45,40.5,7.5,1.25,8.05,8.5,0.0,0.0
2018,4,3,6,0,81.0,15.0,1.3,8.5,17.0,29.98,0.0
2018,4,3,6,15,215.0,30.0,1.45,9.15,53.0,95.17,50.4
2018,4,3,6,30,349.0,45.0,1.6,9.8,89.0,164.92,121.69
2018,4,3,6,45,447.5,54.0,1.8,10.5,138.0,229.97,179.79
2018,4,3,7,0,546.0,63.0,2.0,11.2,187.0,304.76,245.36
2018,4,3,7,15,608.0,69.5,2.0,11.75,240.5,369.54,301.77
2018,4,3,7,30,670.0,76.0,2.0,12.3,294.0,439.48,360.43
2018,4,3,7,45,713.0,81.0,2.05,12.85,348.5,501.84,411.22
2018,4,3,8,0,756.0,86.0,2.1,13.4,403.0,566.66,462.11
2018,4,3,8,15,785.0,90.0,2.1,14.0,455.0,621.14,503.11
2018,4,3,8,30,814.0,94.0,2.1,14.6,507.0,678.19,544.54
2018,4,3,8,45,834.0,97.0,2.15,15.2,554.5,727.54,577.74
2018,4,3,9,0,854.0,100.0,2.2,15.8,602.0,775.82,609.58
2018,4,3,9,15,867.0,103.0,2.2,16.25,644.5,817.16,635.87
2018,4,3,9,30,880.0,106.0,2.2,16.7,687.0,856.42,660.37
2018,4,3,9,45,889.5,109.5,2.25,17.2,724.0,885.75,678.05
2018,4,3,10,0,899.0,113.0,2.3,17.7,761.0,917.4,697.31
2018,4,3,10,15,907.0,114.0,2.25,18.1,791.0,942.13,711.01
2018,4,3,10,30,915.0,115.0,2.2,18.5,821.0,963.79,722.64
2018,4,3,10,45,920.0,116.5,2.2,18.85,843.5,980.01,731.34
2018,4,3,11,0,925.0,118.0,2.2,19.2,866.0,992.82,737.91
2018,4,3,11,15,915.5,125.5,2.15,19.55,877.0,994.91,736.99
2018,4,3,11,30,906.0,133.0,2.1,19.9,888.0,993.33,733.92
2018,4,3,11,45,885.5,143.5,2.05,20.2,886.5,986.48,727.72
2018,4,3,12,0,865.0,154.0,2.0,20.5,885.0,970.8,715.96
2018,4,3,12,15,888.0,142.0,2.0,20.65,892.0,963.56,710.95
2018,4,3,12,30,911.0,130.0,2.0,20.8,899.0,957.95,707.05
2018,4,3,12,45,910.0,128.5,2.05,20.95,889.5,937.85,694.27
2018,4,3,13,0,909.0,127.0,2.1,21.1,880.0,914.55,679.53
2018,4,3,13,15,903.5,126.5,2.15,21.1,862.0,885.39,661.25
2018,4,3,13,30,898.0,126.0,2.2,21.1,844.0,853.47,641.03
2018,4,3,13,45,889.5,124.5,2.25,21.05,818.0,815.66,616.74
2018,4,3,14,0,881.0,123.0,2.3,21.0,792.0,775.65,590.68
2018,4,3,14,15,855.5,126.0,2.4,20.8,753.5,727.16,558.83
2018,4,3,14,30,830.0,129.0,2.5,20.6,715.0,676.83,523.09
2018,4,3,14,45,808.5,124.0,2.6,20.45,669.5,621.06,482.5
2018,4,3,15,0,787.0,119.0,2.7,20.3,624.0,565.28,440.7
2018,4,3,15,15,780.0,113.0,2.7,20.3,585.0,516.4,402.25
2018,4,3,15,30,773.0,107.0,2.7,20.3,546.0,466.67,361.93
2018,4,3,15,45,756.0,105.0,2.8,19.5,504.0,414.27,319.47
2018,4,3,16,0,739.0,103.0,2.9,18.7,462.0,363.87,277.01
2018,4,3,16,15,702.0,98.0,2.85,18.05,409.0,305.35,227.03
2018,4,3,16,30,665.0,93.0,2.8,17.4,356.0,250.2,179.19
