Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,23,18,30,132.0,24.0,2.4,16.2,32.0,18.99,0.0
2018,4,23,18,45,66.0,12.0,2.5,15.5,16.0,11.8,0.0
2018,4,23,19,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,4,23,19,15,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,4,23,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,2.45,12.95,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,2.2,12.45,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,2.0,12.05,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,1.8,11.75,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,1.55,11.25,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,1.4,10.75,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,1.25,9.8,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,1.15,9.45,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,4,24,5,15,26.0,5.5,1.3,9.9,6.0,0.0,0.0
2018,4,24,5,30,52.0,11.0,1.5,10.4,12.0,18.57,0.0
2018,4,24,5,45,118.5,23.5,1.7,10.95,35.0,55.92,23.6
2018,4,24,6,0,185.0,36.0,1.9,11.5,58.0,95.96,67.49
2018,4,24,6,15,218.5,50.0,1.9,12.0,88.5,132.04,100.53
2018,4,24,6,30,252.0,64.0,1.9,12.5,119.0,171.76,136.19
2018,4,24,6,45,196.0,88.0,1.95,13.0,138.0,182.67,147.94
2018,4,24,7,0,140.0,112.0,2.0,13.5,157.0,187.26,152.79
2018,4,24,7,15,164.5,136.0,1.95,14.05,197.5,232.84,190.63
2018,4,24,7,30,189.0,160.0,1.9,14.6,238.0,280.48,229.1
2018,4,24,7,45,320.0,162.5,1.85,15.1,315.5,378.94,308.63
2018,4,24,8,0,451.0,165.0,1.8,15.6,393.0,490.51,395.46
2018,4,24,8,15,583.0,149.0,1.75,16.1,474.5,589.12,469.91
2018,4,24,8,30,715.0,133.0,1.7,16.6,556.0,693.98,546.32
2018,4,24,8,45,785.0,120.5,1.7,17.1,618.0,758.98,589.12
2018,4,24,9,0,855.0,108.0,1.7,17.6,680.0,829.19,634.76
2018,4,24,9,15,867.5,110.5,1.7,18.05,721.0,868.68,658.42
2018,4,24,9,30,880.0,113.0,1.7,18.5,762.0,900.96,677.22
2018,4,24,9,45,889.5,114.5,1.7,18.95,796.5,932.03,695.1
2018,4,24,10,0,899.0,116.0,1.7,19.4,831.0,960.43,711.09
2018,4,24,10,15,905.5,118.0,1.75,19.75,859.5,983.69,724.61
2018,4,24,10,30,912.0,120.0,1.8,20.1,888.0,1003.86,736.19
2018,4,24,10,45,916.5,121.0,1.85,20.45,909.0,1017.81,743.86
2018,4,24,11,0,921.0,122.0,1.9,20.8,930.0,1028.4,749.53
2018,4,24,11,15,923.5,123.0,1.95,20.95,943.5,1033.63,752.49
2018,4,24,11,30,926.0,124.0,2.0,21.1,957.0,1035.39,753.4
2018,4,24,11,45,912.5,132.0,2.1,21.3,957.0,1025.3,747.37
2018,4,24,12,0,899.0,140.0,2.2,21.5,957.0,1011.86,739.34
2018,4,24,12,15,914.5,130.5,2.25,21.6,959.5,1005.22,735.49
2018,4,24,12,30,930.0,121.0,2.3,21.7,962.0,994.92,729.27
2018,4,24,12,45,931.0,118.5,2.35,21.8,952.5,974.62,716.65
2018,4,24,13,0,932.0,116.0,2.4,21.9,943.0,951.09,701.99
2018,4,24,13,15,928.5,115.0,2.5,21.8,925.0,921.99,684.6
2018,4,24,13,30,925.0,114.0,2.6,21.7,907.0,890.07,665.15
2018,4,24,13,45,900.5,122.0,2.7,21.65,875.5,847.39,638.01
2018,4,24,14,0,876.0,130.0,2.8,21.6,844.0,803.52,609.7
2018,4,24,14,15,868.0,127.0,2.85,21.4,811.5,760.32,581.46
2018,4,24,14,30,860.0,124.0,2.9,21.2,779.0,715.56,551.29
2018,4,24,14,45,866.0,115.0,3.0,20.95,746.5,672.38,520.68
2018,4,24,15,0,872.0,106.0,3.1,20.7,714.0,626.82,487.25
2018,4,24,15,15,857.5,103.5,3.1,20.7,670.0,572.36,445.14
2018,4,24,15,30,843.0,101.0,3.1,20.7,626.0,518.66,402.4
2018,4,24,15,45,818.5,99.0,3.1,19.9,576.5,460.97,356.5
2018,4,24,16,0,794.0,97.0,3.1,19.1,527.0,404.64,310.1
2018,4,24,16,15,764.5,94.5,3.05,18.5,475.5,347.77,261.71
2018,4,24,16,30,735.0,92.0,3.0,17.9,424.0,290.86,212.33
2018,4,24,16,45,695.0,88.0,3.0,17.3,371.0,235.1,163.93
2018,4,24,17,0,655.0,84.0,3.0,16.7,318.0,183.51,119.89
2018,4,24,17,15,584.5,76.0,2.85,15.9,259.5,129.17,77.78
2018,4,24,17,30,514.0,68.0,2.7,15.1,201.0,82.93,47.47
2018,4,24,17,45,438.0,57.5,2.6,14.35,153.0,42.63,32.28
2018,4,24,18,0,362.0,47.0,2.5,13.6,105.0,35.28,25.42
2018,4,24,18,15,256.5,35.5,2.4,13.05,69.0,27.23,17.46
2018,4,24,18,30,151.0,24.0,2.3,12.5,33.0,18.92,1.49
2018,4,24,18,45,75.5,12.0,2.25,11.95,16.5,11.8,0.0
2018,4,24,19,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,4,24,19,15,0.0,0.0,2.1,11.15,0.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,1.9,10.65,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,1.7,10.25,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,1.5,9.95,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,1.35,9.65,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,1.25,9.6,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,1.25,9.45,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,1.35,9.25,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,1.4,9.05,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,1.4,8.25,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,1.4,7.55,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,1.45,7.45,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,4,25,5,15,29.5,5.5,1.75,7.85,6.5,0.0,0.0
2018,4,25,5,30,59.0,11.0,2.0,8.3,13.0,19.77,0.0
2018,4,25,5,45,156.5,25.5,2.25,8.8,42.0,66.93,32.79
2018,4,25,6,0,254.0,40.0,2.5,9.3,71.0,119.11,85.39
2018,4,25,6,15,304.5,51.0,2.45,9.75,106.0,160.89,123.9
2018,4,25,6,30,355.0,62.0,2.4,10.2,141.0,208.26,166.82
2018,4,25,6,45,201.0,87.5,2.4,10.6,134.5,184.55,151.0
2018,4,25,7,0,47.0,113.0,2.4,11.0,128.0,139.26,113.68
2018,4,25,7,15,58.5,136.0,2.35,11.55,158.0,171.66,140.87
2018,4,25,7,30,70.0,159.0,2.3,12.1,188.0,205.04,168.19
2018,4,25,7,45,217.5,165.5,2.25,12.6,273.0,318.85,262.83
2018,4,25,8,0,365.0,172.0,2.2,13.1,358.0,441.45,361.19
2018,4,25,8,15,579.0,141.0,2.15,13.7,470.0,578.86,468.85
2018,4,25,8,30,793.0,110.0,2.1,14.3,582.0,726.2,577.35
2018,4,25,8,45,818.0,111.0,2.0,14.95,630.0,776.09,608.17
2018,4,25,9,0,843.0,112.0,1.9,15.6,678.0,825.25,638.43
2018,4,25,9,15,855.0,114.0,1.9,16.15,718.0,863.35,661.52
2018,4,25,9,30,867.0,116.0,1.9,16.7,758.0,894.17,679.43
2018,4,25,9,45,876.0,118.0,1.9,17.2,792.0,924.95,697.33
2018,4,25,10,0,885.0,120.0,1.9,17.7,826.0,953.08,713.29
2018,4,25,10,15,890.5,122.0,1.9,18.2,853.5,975.08,725.14
2018,4,25,10,30,896.0,124.0,1.9,18.7,881.0,994.0,735.02
2018,4,25,10,45,899.5,125.5,1.95,19.15,901.0,1007.28,742.06
2018,4,25,11,0,903.0,127.0,2.0,19.6,921.0,1017.24,747.11
2018,4,25,11,15,904.5,128.0,2.1,19.9,933.5,1021.37,749.56
2018,4,25,11,30,906.0,129.0,2.2,20.2,946.0,1022.09,749.97
2018,4,25,11,45,905.5,130.0,2.25,20.45,950.5,1017.47,746.6
2018,4,25,12,0,905.0,131.0,2.3,20.7,955.0,1009.49,741.21
2018,4,25,12,15,905.0,130.0,2.4,20.85,952.5,996.65,733.59
2018,4,25,12,30,905.0,129.0,2.5,21.0,950.0,980.56,723.9
2018,4,25,12,45,903.5,128.0,2.55,21.1,939.5,959.91,710.89
2018,4,25,13,0,902.0,127.0,2.6,21.2,929.0,936.21,695.89
2018,4,25,13,15,897.5,126.0,2.7,21.15,911.0,906.96,677.95
2018,4,25,13,30,893.0,125.0,2.8,21.1,893.0,875.05,658.06
2018,4,25,13,45,886.0,123.5,2.85,21.05,867.0,838.13,634.17
2018,4,25,14,0,879.0,122.0,2.9,21.0,841.0,799.03,608.57
2018,4,25,14,15,869.0,121.0,2.95,20.8,808.5,756.23,580.4
2018,4,25,14,30,859.0,120.0,3.0,20.6,776.0,711.87,550.53
2018,4,25,14,45,846.0,118.0,3.05,20.35,737.5,662.89,515.05
2018,4,25,15,0,833.0,116.0,3.1,20.1,699.0,613.08,477.98
2018,4,25,15,15,817.5,113.0,3.1,20.1,655.5,560.39,437.11
2018,4,25,15,30,802.0,110.0,3.1,20.1,612.0,507.67,395.09
2018,4,25,15,45,779.5,107.5,3.25,19.25,564.0,452.5,351.42
2018,4,25,16,0,757.0,105.0,3.4,18.4,516.0,398.54,307.08
2018,4,25,16,15,726.0,101.5,3.4,17.8,465.0,339.81,257.31
2018,4,25,16,30,695.0,98.0,3.4,17.2,414.0,285.87,210.38
2018,4,25,16,45,655.0,93.0,3.45,16.55,361.5,231.42,163.12
2018,4,25,17,0,615.0,88.0,3.5,15.9,309.0,181.18,120.19
2018,4,25,17,15,548.5,82.0,3.5,15.1,255.5,131.33,81.39
2018,4,25,17,30,482.0,76.0,3.5,14.3,202.0,89.21,53.74
2018,4,25,17,45,380.0,65.5,3.45,13.5,151.0,49.99,38.94
2018,4,25,18,0,278.0,55.0,3.4,12.7,100.0,41.44,30.97
2018,4,25,18,15,191.5,40.0,3.35,12.2,66.0,30.85,20.71
2018,4,25,18,30,105.0,25.0,3.3,11.7,32.0,20.87,4.11
2018,4,25,18,45,54.5,13.0,3.25,11.2,16.5,12.78,0.0
2018,4,25,19,0,4.0,1.0,3.2,10.7,1.0,0.0,0.0
2018,4,25,19,15,2.0,0.5,3.15,10.55,0.5,0.0,0.0
2018,4,25,19,30,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,3.05,10.25,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,2.85,9.85,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,2.8,9.55,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,2.85,9.45,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,2.95,9.4,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,3.0,9.35,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,3.0,9.25,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,2.95,9.15,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,2.85,9.05,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,2.55,8.75,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,2.05,8.15,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,1.95,7.9,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,1.95,7.55,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,4,26,5,15,0.0,2.0,2.2,7.9,2.0,0.0,0.0
2018,4,26,5,30,0.0,4.0,2.4,8.3,4.0,3.93,0.0
2018,4,26,5,45,0.0,12.5,2.65,8.7,12.5,12.05,2.66
2018,4,26,6,0,0.0,21.0,2.9,9.1,21.0,20.26,11.36
2018,4,26,6,15,0.0,34.0,2.95,9.5,34.0,32.83,22.54
2018,4,26,6,30,0.0,47.0,3.0,9.9,47.0,45.41,33.64
2018,4,26,6,45,6.0,77.0,3.05,10.35,79.0,78.34,62.05
2018,4,26,7,0,12.0,107.0,3.1,10.8,111.0,112.23,90.91
2018,4,26,7,15,25.5,133.5,3.05,11.2,143.5,151.3,123.75
2018,4,26,7,30,39.0,160.0,3.0,11.6,176.0,188.14,154.19
2018,4,26,7,45,111.0,184.0,3.0,12.05,239.0,266.34,219.22
2018,4,26,8,0,183.0,208.0,3.0,12.5,302.0,344.96,283.15
2018,4,26,8,15,408.0,182.0,3.0,12.95,418.0,498.96,408.31
2018,4,26,8,30,633.0,156.0,3.0,13.4,534.0,659.83,533.44
2018,4,26,8,45,688.5,150.0,3.0,13.85,590.0,720.52,576.74
2018,4,26,9,0,744.0,144.0,3.0,14.3,646.0,782.78,619.48
2018,4,26,9,15,794.5,132.5,3.05,14.7,697.5,833.18,653.21
2018,4,26,9,30,845.0,121.0,3.1,15.1,749.0,886.75,688.76
2018,4,26,9,45,861.0,120.0,3.1,15.5,785.0,914.8,705.63
2018,4,26,10,0,877.0,119.0,3.1,15.9,821.0,945.85,724.67
2018,4,26,10,15,884.5,120.0,3.15,16.2,849.0,968.5,738.48
2018,4,26,10,30,892.0,121.0,3.2,16.5,877.0,988.17,750.35
2018,4,26,10,45,897.0,121.5,3.3,16.75,897.5,1001.78,758.72
2018,4,26,11,0,902.0,122.0,3.4,17.0,918.0,1012.13,765.04
2018,4,26,11,15,905.0,122.5,3.5,17.15,931.0,1017.19,768.2
2018,4,26,11,30,908.0,123.0,3.6,17.3,944.0,1018.87,769.23
2018,4,26,11,45,909.5,123.0,3.65,17.45,949.5,1015.17,766.4
2018,4,26,12,0,911.0,123.0,3.7,17.6,955.0,1008.08,761.45
2018,4,26,12,15,911.0,123.0,3.8,17.55,953.0,996.21,754.28
2018,4,26,12,30,911.0,123.0,3.9,17.5,951.0,981.06,744.97
2018,4,26,12,45,909.5,122.0,3.95,17.5,941.0,960.32,731.41
2018,4,26,13,0,908.0,121.0,4.0,17.5,931.0,936.51,715.78
2018,4,26,13,15,904.5,120.0,4.05,17.3,913.5,908.01,697.4
2018,4,26,13,30,901.0,119.0,4.1,17.1,896.0,876.77,677.01
2018,4,26,13,45,896.0,118.0,4.15,16.95,871.5,841.73,653.66
2018,4,26,14,0,891.0,117.0,4.2,16.8,847.0,804.34,628.45
2018,4,26,14,15,883.5,115.0,4.25,16.55,815.5,761.99,599.57
2018,4,26,14,30,876.0,113.0,4.3,16.3,784.0,717.87,569.21
2018,4,26,14,45,866.0,110.5,4.3,16.05,746.5,670.08,533.43
2018,4,26,15,0,856.0,108.0,4.3,15.8,709.0,621.17,495.7
2018,4,26,15,15,841.0,105.5,4.3,15.8,665.0,567.23,452.66
2018,4,26,15,30,826.0,103.0,4.3,15.8,621.0,514.13,409.11
2018,4,26,15,45,808.0,99.5,4.3,15.2,574.0,458.86,363.5
2018,4,26,16,0,790.0,96.0,4.3,14.6,527.0,404.3,316.97
2018,4,26,16,15,766.0,92.0,4.3,14.25,477.0,348.17,267.68
2018,4,26,16,30,742.0,88.0,4.3,13.9,427.0,293.91,218.97
2018,4,26,16,45,707.0,83.5,4.25,13.5,375.0,236.1,167.46
2018,4,26,17,0,672.0,79.0,4.2,13.1,323.0,184.25,121.85
2018,4,26,17,15,603.0,75.0,4.0,12.65,267.5,132.55,80.79
2018,4,26,17,30,534.0,71.0,3.8,12.2,212.0,88.78,51.74
2018,4,26,17,45,444.5,61.5,3.65,11.7,161.5,47.99,37.46
2018,4,26,18,0,355.0,52.0,3.5,11.2,111.0,38.95,29.01
2018,4,26,18,15,257.0,39.0,3.3,10.85,74.0,29.95,20.17
2018,4,26,18,30,159.0,26.0,3.1,10.5,37.0,20.47,5.44
2018,4,26,18,45,83.5,14.0,2.9,10.1,19.5,13.76,0.0
2018,4,26,19,0,8.0,2.0,2.7,9.7,2.0,0.0,0.0
2018,4,26,19,15,4.0,1.0,2.7,9.6,1.0,0.0,0.0
2018,4,26,19,30,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,2.75,9.4,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,2.85,9.25,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,3.0,9.15,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,3.15,9.1,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,3.25,9.1,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,3.3,9.1,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,3.3,9.1,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,3.3,9.1,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,3.35,9.15,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,3.4,9.2,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,3.4,9.25,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,3.4,9.4,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,3.3,9.55,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,3.1,9.65,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,2.8,9.75,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,2.45,9.85,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,1.7,9.85,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,1.4,9.65,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,1.25,9.4,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,1.15,9.25,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,4,27,5,15,43.0,8.5,1.25,9.85,10.0,0.0,0.0
2018,4,27,5,30,86.0,17.0,1.4,10.5,20.0,30.23,0.0
2018,4,27,5,45,210.5,31.0,1.6,11.15,54.5,86.75,49.42
2018,4,27,6,0,335.0,45.0,1.8,11.8,89.0,147.55,106.07
2018,4,27,6,15,371.5,56.0,1.95,12.25,125.0,189.56,145.32
2018,4,27,6,30,408.0,67.0,2.1,12.7,161.0,235.51,187.25
2018,4,27,6,45,248.5,86.5,2.2,13.1,148.0,204.51,166.03
2018,4,27,7,0,89.0,106.0,2.3,13.5,135.0,156.37,127.1
2018,4,27,7,15,59.0,98.0,2.3,13.9,118.5,130.4,105.44
2018,4,27,7,30,29.0,90.0,2.3,14.3,102.0,106.88,85.22
2018,4,27,7,45,78.5,122.0,2.3,14.7,161.0,177.92,144.74
2018,4,27,8,0,128.0,154.0,2.3,15.1,220.0,248.86,202.74
2018,4,27,8,15,96.0,134.0,2.35,15.45,186.0,209.29,169.53
2018,4,27,8,30,64.0,114.0,2.4,15.8,152.0,167.34,134.42
2018,4,27,8,45,44.0,141.0,2.45,16.15,168.0,176.46,140.63
2018,4,27,9,0,24.0,168.0,2.5,16.5,184.0,189.18,149.43
2018,4,27,9,15,35.0,172.0,2.55,16.8,197.0,203.2,160.54
2018,4,27,9,30,46.0,176.0,2.6,17.1,210.0,217.76,172.04
2018,4,27,9,45,47.5,210.5,2.65,17.35,247.0,255.65,201.19
2018,4,27,10,0,49.0,245.0,2.7,17.6,284.0,293.46,229.84
2018,4,27,10,15,86.5,295.5,2.8,17.8,367.5,390.12,304.31
2018,4,27,10,30,124.0,346.0,2.9,18.0,451.0,479.72,371.48
2018,4,27,10,45,173.5,367.5,2.95,18.15,518.5,550.44,424.15
2018,4,27,11,0,223.0,389.0,3.0,18.3,586.0,629.06,481.49
2018,4,27,11,15,332.0,370.0,3.05,18.4,668.5,714.58,545.37
2018,4,27,11,30,441.0,351.0,3.1,18.5,751.0,805.99,611.74
2018,4,27,11,45,499.5,330.5,3.15,18.6,786.0,837.54,634.61
2018,4,27,12,0,558.0,310.0,3.2,18.7,821.0,866.42,655.96
2018,4,27,12,15,576.0,297.0,3.25,18.75,823.0,861.68,653.25
2018,4,27,12,30,594.0,284.0,3.3,18.8,825.0,854.02,648.84
2018,4,27,12,45,545.5,308.0,3.35,18.8,800.5,818.83,623.14
2018,4,27,13,0,497.0,332.0,3.4,18.8,776.0,783.98,597.69
2018,4,27,13,15,646.0,257.0,3.45,18.75,822.5,824.29,631.31
2018,4,27,13,30,795.0,182.0,3.5,18.7,869.0,852.94,653.66
2018,4,27,13,45,821.0,165.5,3.55,18.65,857.0,830.35,638.65
2018,4,27,14,0,847.0,149.0,3.6,18.6,845.0,803.64,621.06
2018,4,27,14,15,838.0,146.5,3.65,18.4,813.0,760.7,592.08
2018,4,27,14,30,829.0,144.0,3.7,18.2,781.0,716.27,560.64
2018,4,27,14,45,787.0,151.5,3.75,18.05,732.0,658.74,517.63
2018,4,27,15,0,745.0,159.0,3.8,17.9,683.0,601.79,474.21
2018,4,27,15,15,737.5,150.0,3.8,17.9,642.0,551.55,434.97
2018,4,27,15,30,730.0,141.0,3.8,17.9,601.0,500.75,394.2
2018,4,27,15,45,726.5,132.0,3.85,17.35,560.0,451.4,354.15
2018,4,27,16,0,723.0,123.0,3.9,16.8,519.0,401.45,312.18
2018,4,27,16,15,693.5,117.5,3.85,16.45,468.0,345.27,264.01
2018,4,27,16,30,664.0,112.0,3.8,16.1,417.0,291.68,217.13
2018,4,27,16,45,628.5,105.5,3.75,15.7,366.0,238.6,170.71
2018,4,27,17,0,593.0,99.0,3.7,15.3,315.0,189.28,128.22
2018,4,27,17,15,539.5,90.5,3.45,14.8,263.5,139.91,88.93
2018,4,27,17,30,486.0,82.0,3.2,14.3,212.0,96.8,59.44
2018,4,27,17,45,408.5,71.0,2.95,13.75,164.0,56.22,44.46
2018,4,27,18,0,331.0,60.0,2.7,13.2,116.0,45.33,34.41
2018,4,27,18,15,226.0,45.5,2.45,12.7,77.5,35.27,24.66
2018,4,27,18,30,121.0,31.0,2.2,12.2,39.0,25.56,9.59
2018,4,27,18,45,62.0,16.5,1.95,11.65,20.5,16.22,0.0
2018,4,27,19,0,3.0,2.0,1.7,11.1,2.0,0.0,0.0
2018,4,27,19,15,1.5,1.0,1.7,10.9,1.0,0.0,0.0
2018,4,27,19,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,1.65,10.55,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,1.65,10.45,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,1.7,10.45,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,1.75,10.4,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,1.75,10.35,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,1.6,10.25,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,1.45,10.15,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,1.35,10.05,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,1.25,9.95,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,1.15,9.85,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,1.05,9.55,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,1.05,9.45,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,4,28,5,15,2.5,4.0,1.35,10.25,4.0,0.0,0.0
2018,4,28,5,30,5.0,8.0,1.6,10.8,8.0,8.66,0.0
2018,4,28,5,45,2.5,19.0,1.85,11.35,19.0,18.88,8.26
2018,4,28,6,0,0.0,30.0,2.1,11.9,30.0,28.97,18.56
2018,4,28,6,15,0.0,46.5,2.3,12.25,46.5,45.33,32.93
2018,4,28,6,30,0.0,63.0,2.5,12.6,63.0,61.81,47.27
2018,4,28,6,45,13.5,89.0,2.7,13.0,93.5,94.15,74.81
2018,4,28,7,0,27.0,115.0,2.9,13.4,124.0,131.6,106.34
2018,4,28,7,15,37.0,133.5,2.9,13.75,148.0,157.23,127.58
2018,4,28,7,30,47.0,152.0,2.9,14.1,172.0,183.79,149.27
2018,4,28,7,45,112.5,178.5,2.95,14.4,234.5,261.27,213.22
2018,4,28,8,0,178.0,205.0,3.0,14.7,297.0,338.61,275.69
2018,4,28,8,15,324.0,195.5,3.0,14.95,383.5,446.68,363.02
2018,4,28,8,30,470.0,186.0,3.0,15.2,470.0,567.48,457.37
2018,4,28,8,45,343.0,175.5,3.0,15.4,391.0,472.18,381.09
2018,4,28,9,0,216.0,165.0,3.0,15.6,312.0,358.0,289.6
2018,4,28,9,15,125.5,200.5,3.05,15.8,287.0,317.59,254.55
2018,4,28,9,30,35.0,236.0,3.1,16.0,262.0,270.5,213.47
2018,4,28,9,45,24.5,234.0,3.15,16.2,252.5,259.18,203.8
2018,4,28,10,0,14.0,232.0,3.2,16.4,243.0,241.32,188.92
2018,4,28,10,15,26.0,262.0,3.25,16.6,283.5,289.67,226.72
2018,4,28,10,30,38.0,292.0,3.3,16.8,324.0,332.15,259.35
2018,4,28,10,45,88.5,357.5,3.4,16.95,435.0,449.13,349.38
2018,4,28,11,0,139.0,423.0,3.5,17.1,546.0,574.72,442.74
2018,4,28,11,15,142.0,416.5,3.55,17.15,544.0,569.46,438.22
2018,4,28,11,30,145.0,410.0,3.6,17.2,542.0,563.68,434.05
2018,4,28,11,45,98.5,391.5,3.6,17.25,481.5,496.72,382.96
2018,4,28,12,0,52.0,373.0,3.6,17.3,421.0,423.8,327.02
2018,4,28,12,15,50.5,387.0,3.7,17.2,433.5,434.65,335.52
2018,4,28,12,30,49.0,401.0,3.8,17.1,446.0,445.16,343.47
2018,4,28,12,45,74.5,387.5,3.85,17.05,455.0,452.54,350.31
2018,4,28,13,0,100.0,374.0,3.9,17.0,464.0,462.77,359.26
2018,4,28,13,15,187.0,389.5,3.95,16.8,553.0,549.02,426.8
2018,4,28,13,30,274.0,405.0,4.0,16.6,642.0,632.0,490.28
2018,4,28,13,45,155.5,351.0,4.0,16.45,484.5,469.93,367.32
2018,4,28,14,0,37.0,297.0,4.0,16.3,327.0,316.94,248.02
2018,4,28,14,15,40.5,302.5,4.05,16.2,334.5,322.16,252.97
2018,4,28,14,30,44.0,308.0,4.1,16.1,342.0,326.8,257.06
2018,4,28,14,45,64.5,304.5,4.15,16.0,351.5,333.38,263.15
2018,4,28,15,0,85.0,301.0,4.2,15.9,361.0,337.86,267.46
2018,4,28,15,15,102.0,277.5,4.2,15.9,345.0,319.73,253.8
2018,4,28,15,30,119.0,254.0,4.2,15.9,329.0,298.74,237.6
2018,4,28,15,45,151.0,240.5,4.1,15.4,328.5,292.75,233.19
2018,4,28,16,0,183.0,227.0,4.0,14.9,328.0,283.22,225.31
2018,4,28,16,15,193.0,204.5,3.95,14.7,302.0,254.55,201.45
2018,4,28,16,30,203.0,182.0,3.9,14.5,276.0,224.81,176.16
2018,4,28,16,45,358.0,141.5,3.85,14.25,283.0,207.29,155.51
2018,4,28,17,0,513.0,101.0,3.8,14.0,290.0,177.63,122.66
2018,4,28,17,15,519.0,87.0,3.55,13.65,252.5,135.06,86.14
2018,4,28,17,30,525.0,73.0,3.3,13.3,215.0,91.92,53.91
2018,4,28,17,45,466.0,63.0,3.1,12.9,169.0,51.27,34.41
2018,4,28,18,0,407.0,53.0,2.9,12.5,123.0,40.21,30.03
2018,4,28,18,15,296.0,41.5,2.7,12.15,83.0,31.86,21.87
2018,4,28,18,30,185.0,30.0,2.5,11.8,43.0,23.73,9.63
2018,4,28,18,45,96.5,16.0,2.25,11.4,22.5,15.73,0.0
2018,4,28,19,0,8.0,2.0,2.0,11.0,2.0,0.0,0.0
2018,4,28,19,15,4.0,1.0,1.95,10.8,1.0,0.0,0.0
2018,4,28,19,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,1.85,10.4,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,1.8,10.05,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,1.75,9.75,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,1.65,9.3,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,1.6,9.15,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,1.55,8.95,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,1.6,9.05,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,1.6,9.25,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,1.6,9.55,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,1.55,9.75,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,1.5,9.85,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,1.45,9.9,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,1.35,9.8,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,4,29,5,15,40.0,9.5,1.55,10.2,11.0,9.34,0.0
2018,4,29,5,30,80.0,19.0,1.8,10.6,22.0,31.66,0.0
2018,4,29,5,45,186.5,34.0,2.1,11.0,56.0,86.75,53.78
2018,4,29,6,0,293.0,49.0,2.4,11.4,90.0,142.07,103.89
2018,4,29,6,15,318.5,62.5,2.55,11.7,124.0,181.17,140.54
2018,4,29,6,30,344.0,76.0,2.7,12.0,158.0,222.97,178.89
2018,4,29,6,45,322.5,98.0,2.85,12.25,189.5,256.18,209.45
2018,4,29,7,0,301.0,120.0,3.0,12.5,221.0,280.79,231.56
2018,4,29,7,15,454.5,114.0,3.05,12.75,296.0,377.65,312.51
2018,4,29,7,30,608.0,108.0,3.1,13.0,371.0,486.44,401.18
2018,4,29,7,45,453.0,149.0,3.15,13.25,358.5,458.33,376.76
2018,4,29,8,0,298.0,190.0,3.2,13.5,346.0,410.55,336.06
2018,4,29,8,15,287.5,211.0,3.25,13.8,373.0,437.91,356.68
2018,4,29,8,30,277.0,232.0,3.3,14.1,400.0,463.57,375.22
2018,4,29,8,45,216.5,216.0,3.4,14.45,353.5,407.42,329.49
2018,4,29,9,0,156.0,200.0,3.5,14.8,307.0,339.09,274.02
2018,4,29,9,15,84.0,196.0,3.55,15.1,254.0,277.23,222.29
2018,4,29,9,30,12.0,192.0,3.6,15.4,201.0,199.06,156.81
2018,4,29,9,45,15.5,219.5,3.65,15.7,231.5,230.02,181.2
2018,4,29,10,0,19.0,247.0,3.7,16.0,262.0,261.11,205.2
2018,4,29,10,15,49.0,276.0,3.75,16.15,317.5,326.02,256.53
2018,4,29,10,30,79.0,305.0,3.8,16.3,373.0,385.12,302.5
2018,4,29,10,45,111.5,273.0,3.85,16.45,371.0,391.08,308.1
2018,4,29,11,0,144.0,241.0,3.9,16.6,369.0,396.04,313.17
2018,4,29,11,15,156.5,338.5,3.9,16.6,479.5,502.42,392.63
2018,4,29,11,30,169.0,436.0,3.9,16.6,590.0,614.17,473.51
2018,4,29,11,45,118.0,386.5,3.95,16.65,494.5,510.54,395.29
2018,4,29,12,0,67.0,337.0,4.0,16.7,399.0,401.61,312.35
2018,4,29,12,15,124.5,390.5,4.0,16.65,505.0,514.64,399.44
2018,4,29,12,30,182.0,444.0,4.0,16.6,611.0,618.64,476.98
2018,4,29,12,45,198.5,414.5,3.95,16.6,594.5,598.24,462.45
2018,4,29,13,0,215.0,385.0,3.9,16.6,578.0,580.51,450.41
2018,4,29,13,15,243.0,385.0,3.9,16.55,599.0,596.46,463.24
2018,4,29,13,30,271.0,385.0,3.9,16.5,620.0,610.02,474.08
2018,4,29,13,45,205.5,304.0,3.85,16.45,479.5,466.5,366.64
2018,4,29,14,0,140.0,223.0,3.8,16.4,339.0,327.65,259.94
2018,4,29,14,15,100.5,245.5,3.85,16.35,327.0,312.71,247.49
2018,4,29,14,30,61.0,268.0,3.9,16.3,315.0,300.56,236.99
2018,4,29,14,45,310.0,229.0,3.9,16.25,450.5,422.19,337.27
2018,4,29,15,0,559.0,190.0,3.9,16.2,586.0,520.15,414.89
2018,4,29,15,15,688.5,148.0,3.9,16.2,605.5,524.02,417.34
2018,4,29,15,30,818.0,106.0,3.9,16.2,625.0,516.01,409.42
2018,4,29,15,45,800.0,102.5,3.9,15.95,578.0,461.21,363.86
2018,4,29,16,0,782.0,99.0,3.9,15.7,531.0,407.14,317.75
2018,4,29,16,15,758.0,95.0,3.85,15.4,481.0,351.48,269.25
2018,4,29,16,30,734.0,91.0,3.8,15.1,431.0,295.24,219.39
2018,4,29,16,45,701.0,85.5,3.8,14.85,379.0,239.83,170.11
2018,4,29,17,0,668.0,80.0,3.8,14.6,327.0,187.78,124.43
2018,4,29,17,15,621.0,74.0,3.65,14.15,275.5,137.1,83.18
2018,4,29,17,30,574.0,68.0,3.5,13.7,224.0,91.76,51.66
2018,4,29,17,45,504.0,59.5,3.35,13.25,175.0,49.44,31.78
2018,4,29,18,0,434.0,51.0,3.2,12.8,126.0,38.08,28.14
2018,4,29,18,15,323.0,40.0,3.0,12.35,85.5,31.21,21.37
2018,4,29,18,30,212.0,29.0,2.8,11.9,45.0,22.79,9.9
2018,4,29,18,45,111.5,15.5,2.6,11.45,23.5,15.24,0.0
2018,4,29,19,0,11.0,2.0,2.4,11.0,2.0,0.0,0.0
2018,4,29,19,15,5.5,1.0,2.35,10.95,1.0,0.0,0.0
2018,4,29,19,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,2.25,10.8,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,2.1,10.55,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,1.85,10.3,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,1.65,10.1,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,1.55,9.9,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,1.5,9.75,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,1.5,9.65,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,1.55,9.6,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,1.65,9.65,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,2.0,9.75,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,2.15,9.8,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,2.25,9.8,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,2.25,9.7,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,2.15,9.55,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,2.05,9.45,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,1.95,9.35,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,1.85,9.35,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,4,30,5,15,2.0,6.5,2.0,9.75,6.5,6.62,0.0
2018,4,30,5,30,4.0,13.0,2.2,10.1,13.0,13.4,0.0
2018,4,30,5,45,5.0,29.5,2.4,10.45,30.0,30.58,17.94
2018,4,30,6,0,6.0,46.0,2.6,10.8,47.0,47.7,34.3
2018,4,30,6,15,11.5,59.0,2.65,11.2,61.5,62.38,47.41
2018,4,30,6,30,17.0,72.0,2.7,11.6,76.0,80.05,62.89
2018,4,30,6,45,26.5,83.0,2.75,11.95,91.0,95.91,76.61
2018,4,30,7,0,36.0,94.0,2.8,12.3,106.0,112.84,91.07
2018,4,30,7,15,19.5,98.0,2.8,12.7,104.5,109.26,87.69
2018,4,30,7,30,3.0,102.0,2.8,13.1,103.0,101.32,80.39
2018,4,30,7,45,9.0,133.5,2.8,13.5,138.0,137.0,109.85
2018,4,30,8,0,15.0,165.0,2.8,13.9,173.0,173.33,139.28
2018,4,30,8,15,16.0,183.5,2.75,14.15,192.5,193.13,154.76
2018,4,30,8,30,17.0,202.0,2.7,14.4,212.0,212.97,170.11
2018,4,30,8,45,35.0,245.0,2.7,14.7,268.0,278.99,222.47
2018,4,30,9,0,53.0,288.0,2.7,15.0,324.0,340.35,269.94
2018,4,30,9,15,66.5,316.0,2.75,15.25,364.0,382.57,301.86
2018,4,30,9,30,80.0,344.0,2.8,15.5,404.0,425.28,333.79
2018,4,30,9,45,100.5,367.0,2.85,15.7,446.0,469.31,366.68
2018,4,30,10,0,121.0,390.0,2.9,15.9,488.0,522.49,405.84
2018,4,30,10,15,103.5,389.5,2.95,16.0,475.5,497.34,385.84
2018,4,30,10,30,86.0,389.0,3.0,16.1,463.0,480.05,372.0
2018,4,30,10,45,242.5,368.5,3.1,16.25,583.5,626.96,485.68
2018,4,30,11,0,399.0,348.0,3.2,16.4,704.0,766.1,589.12
2018,4,30,11,15,392.5,356.0,3.25,16.35,710.0,767.0,588.42
2018,4,30,11,30,386.0,364.0,3.3,16.3,716.0,766.13,587.53
2018,4,30,11,45,458.0,334.0,3.35,16.3,754.5,801.61,615.18
2018,4,30,12,0,530.0,304.0,3.4,16.3,793.0,834.38,640.47
2018,4,30,12,15,692.5,234.5,3.4,16.3,871.5,911.79,698.15
2018,4,30,12,30,855.0,165.0,3.4,16.3,950.0,978.41,743.52
2018,4,30,12,45,862.0,160.0,3.45,16.3,943.5,961.8,732.19
2018,4,30,13,0,869.0,155.0,3.5,16.3,937.0,941.97,719.41
2018,4,30,13,15,837.0,167.0,3.55,16.3,908.0,901.82,692.51
2018,4,30,13,30,805.0,179.0,3.6,16.3,879.0,860.51,664.7
2018,4,30,13,45,818.0,167.0,3.65,16.35,861.0,831.61,645.35
2018,4,30,14,0,831.0,155.0,3.7,16.4,843.0,799.5,623.5
2018,4,30,14,15,832.0,148.5,3.75,16.35,815.0,760.69,596.89
2018,4,30,14,30,833.0,142.0,3.8,16.3,787.0,719.65,567.56
2018,4,30,14,45,822.0,138.0,3.8,16.2,748.5,671.11,531.16
2018,4,30,15,0,811.0,134.0,3.8,16.1,710.0,621.7,493.27
2018,4,30,15,15,795.0,131.0,3.8,16.1,667.0,569.81,452.3
2018,4,30,15,30,779.0,128.0,3.8,16.1,624.0,518.0,410.34
2018,4,30,15,45,758.0,123.5,3.8,15.75,576.0,460.71,363.56
2018,4,30,16,0,737.0,119.0,3.8,15.4,528.0,406.35,317.73
2018,4,30,16,15,709.0,114.0,3.75,15.1,477.0,350.45,269.49
2018,4,30,16,30,681.0,109.0,3.7,14.8,426.0,296.94,222.35
2018,4,30,16,45,643.0,102.5,3.65,14.5,373.5,242.3,174.36
2018,4,30,17,0,605.0,96.0,3.6,14.2,321.0,191.66,130.45
2018,4,30,17,15,553.0,89.0,3.55,13.75,270.5,143.01,91.2
2018,4,30,17,30,501.0,82.0,3.5,13.3,220.0,100.41,61.46
2018,4,30,17,45,421.0,71.5,3.4,12.85,170.5,59.38,40.46
2018,4,30,18,0,341.0,61.0,3.3,12.4,121.0,45.81,35.05
2018,4,30,18,15,243.5,47.0,3.15,12.05,82.5,36.21,25.8
2018,4,30,18,30,146.0,33.0,3.0,11.7,44.0,26.11,12.98
2018,4,30,18,45,75.5,17.5,2.85,11.3,23.0,17.2,0.0
2018,4,30,19,0,5.0,2.0,2.7,10.9,2.0,0.0,0.0
2018,4,30,19,15,2.5,1.0,2.55,10.65,1.0,0.0,0.0
2018,4,30,19,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,2.25,10.15,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,2.0,9.75,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,1.85,9.4,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,1.75,9.05,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,1.65,8.75,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,1.45,8.25,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,1.35,7.9,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,1.3,7.75,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,1.35,7.65,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,1.45,7.7,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,1.55,7.75,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,1.65,7.9,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,1.8,8.05,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,2.1,8.45,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,2.15,8.7,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,5,1,5,15,5.5,8.0,2.35,9.15,8.5,8.5,0.0
2018,5,1,5,30,11.0,16.0,2.5,9.5,17.0,17.82,0.0
2018,5,1,5,45,47.5,34.0,2.6,9.9,40.5,49.41,31.73
2018,5,1,6,0,84.0,52.0,2.7,10.3,64.0,81.16,60.32
2018,5,1,6,15,131.0,71.0,2.7,10.65,99.0,121.4,95.28
2018,5,1,6,30,178.0,90.0,2.7,11.0,134.0,170.93,138.31
2018,5,1,6,45,154.5,102.0,2.7,11.35,146.5,177.6,145.5
2018,5,1,7,0,131.0,114.0,2.7,11.7,159.0,186.14,153.34
2018,5,1,7,15,260.5,133.0,2.65,12.25,241.0,288.59,239.16
2018,5,1,7,30,390.0,152.0,2.6,12.8,323.0,404.83,333.57
2018,5,1,7,45,526.0,142.0,2.55,13.35,402.5,498.62,408.24
2018,5,1,8,0,662.0,132.0,2.5,13.9,482.0,607.22,491.89
2018,5,1,8,15,706.5,131.5,2.5,14.45,536.5,666.66,535.16
2018,5,1,8,30,751.0,131.0,2.5,15.0,591.0,727.67,577.89
2018,5,1,8,45,774.0,132.5,2.5,15.55,637.0,772.17,606.86
2018,5,1,9,0,797.0,134.0,2.5,16.1,683.0,818.69,636.86
2018,5,1,9,15,819.5,132.0,2.55,16.55,725.0,859.91,663.25
2018,5,1,9,30,842.0,130.0,2.6,17.0,767.0,899.68,688.36
2018,5,1,9,45,862.5,126.0,2.65,17.45,803.5,928.26,705.57
2018,5,1,10,0,883.0,122.0,2.7,17.9,840.0,960.19,725.07
2018,5,1,10,15,891.0,122.5,2.75,18.25,868.0,982.67,738.37
2018,5,1,10,30,899.0,123.0,2.8,18.6,896.0,1002.18,749.78
2018,5,1,10,45,905.0,123.5,2.85,18.95,917.0,1016.63,757.91
2018,5,1,11,0,911.0,124.0,2.9,19.3,938.0,1027.83,764.01
2018,5,1,11,15,914.0,124.5,2.9,19.5,951.0,1032.74,766.08
2018,5,1,11,30,917.0,125.0,2.9,19.7,964.0,1034.26,766.08
2018,5,1,11,45,918.5,125.0,2.9,19.95,969.5,1030.38,762.56
2018,5,1,12,0,920.0,125.0,2.9,20.2,975.0,1023.11,756.98
2018,5,1,12,15,921.5,123.5,2.95,20.3,973.0,1010.97,749.23
2018,5,1,12,30,923.0,122.0,3.0,20.4,971.0,995.51,739.4
2018,5,1,12,45,923.0,119.5,3.05,20.5,960.5,974.41,725.89
2018,5,1,13,0,923.0,117.0,3.1,20.6,950.0,950.19,710.33
2018,5,1,13,15,882.0,138.0,3.2,20.6,921.0,910.19,684.67
2018,5,1,13,30,841.0,159.0,3.3,20.6,892.0,871.93,660.01
2018,5,1,13,45,754.5,199.0,3.4,20.6,842.5,812.85,620.48
2018,5,1,14,0,668.0,239.0,3.5,20.6,793.0,755.51,579.02
2018,5,1,14,15,619.0,247.0,3.55,20.45,745.0,699.02,538.49
2018,5,1,14,30,570.0,255.0,3.6,20.3,697.0,644.36,498.55
2018,5,1,14,45,445.0,282.0,3.7,20.1,617.0,560.72,435.44
2018,5,1,15,0,320.0,309.0,3.8,19.9,537.0,487.01,378.87
2018,5,1,15,15,325.5,285.5,3.8,19.9,505.0,450.46,351.43
2018,5,1,15,30,331.0,262.0,3.8,19.9,473.0,413.05,322.55
2018,5,1,15,45,351.0,237.0,4.0,19.1,446.0,380.12,297.51
2018,5,1,16,0,371.0,212.0,4.2,18.3,419.0,344.91,269.54
2018,5,1,16,15,321.5,199.5,4.25,17.7,366.5,293.9,228.6
2018,5,1,16,30,272.0,187.0,4.3,17.1,314.0,247.96,191.55
2018,5,1,16,45,276.5,161.5,4.35,16.45,277.5,209.31,158.84
2018,5,1,17,0,281.0,136.0,4.4,15.8,241.0,170.38,125.58
2018,5,1,17,15,365.0,106.0,4.3,15.1,221.0,134.21,91.67
2018,5,1,17,30,449.0,76.0,4.2,14.4,201.0,91.96,55.79
2018,5,1,17,45,401.0,64.5,4.15,13.65,158.5,54.39,35.74
2018,5,1,18,0,353.0,53.0,4.1,12.9,116.0,39.29,29.24
2018,5,1,18,15,264.0,41.5,3.9,12.4,80.0,31.58,21.81
2018,5,1,18,30,175.0,30.0,3.7,11.9,44.0,23.47,11.69
2018,5,1,18,45,94.0,17.0,3.5,11.4,24.0,16.71,0.0
2018,5,1,19,0,13.0,4.0,3.3,10.9,4.0,0.0,0.0
2018,5,1,19,15,6.5,2.0,3.3,10.8,2.0,0.0,0.0
2018,5,1,19,30,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,3.3,10.55,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,3.3,10.35,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,3.25,10.25,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,3.15,10.2,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,3.05,10.2,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,2.95,10.15,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,2.85,10.05,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,2.7,10.05,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,2.75,10.15,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,2.75,10.15,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,2.65,10.1,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,2.55,10.1,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,2.45,10.1,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,2.15,10.1,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,5,2,5,15,52.0,11.5,2.1,10.3,14.0,17.42,0.0
2018,5,2,5,30,104.0,23.0,2.1,10.5,28.0,45.96,0.0
2018,5,2,5,45,214.0,38.0,2.15,10.65,64.5,98.22,64.93
2018,5,2,6,0,324.0,53.0,2.2,10.8,101.0,156.9,116.43
2018,5,2,6,15,396.0,63.5,2.15,11.1,145.5,210.06,163.89
2018,5,2,6,30,468.0,74.0,2.1,11.4,190.0,272.52,218.91
2018,5,2,6,45,535.5,81.0,2.1,11.7,243.5,335.6,273.68
2018,5,2,7,0,603.0,88.0,2.1,12.0,297.0,404.83,332.06
2018,5,2,7,15,645.0,93.0,2.0,12.5,349.0,463.81,380.09
2018,5,2,7,30,687.0,98.0,1.9,13.0,401.0,525.63,428.57
2018,5,2,7,45,719.5,101.5,1.8,13.45,453.0,582.21,471.28
2018,5,2,8,0,752.0,105.0,1.7,13.9,505.0,640.03,513.34
2018,5,2,8,15,776.0,108.5,1.6,14.55,554.5,690.62,547.47
2018,5,2,8,30,800.0,112.0,1.5,15.2,604.0,743.04,580.81
2018,5,2,8,45,820.0,113.0,1.4,15.8,649.5,789.04,608.67
2018,5,2,9,0,840.0,114.0,1.3,16.4,695.0,833.94,634.98
2018,5,2,9,15,854.0,115.0,1.3,16.95,735.0,872.28,657.6
2018,5,2,9,30,868.0,116.0,1.3,17.5,775.0,903.51,675.26
2018,5,2,9,45,879.0,116.5,1.3,18.05,809.0,934.23,692.45
2018,5,2,10,0,890.0,117.0,1.3,18.6,843.0,962.4,707.83
2018,5,2,10,15,897.0,118.5,1.45,19.05,871.0,985.09,722.28
2018,5,2,10,30,904.0,120.0,1.6,19.5,899.0,1004.76,734.81
2018,5,2,10,45,910.0,119.5,1.7,19.9,919.5,1018.2,742.79
2018,5,2,11,0,916.0,119.0,1.8,20.3,940.0,1028.38,748.83
2018,5,2,11,15,919.0,119.5,2.0,20.55,953.0,1033.31,753.38
2018,5,2,11,30,922.0,120.0,2.2,20.8,966.0,1034.84,755.74
2018,5,2,11,45,923.0,120.5,2.35,21.05,971.5,1030.97,754.03
2018,5,2,12,0,924.0,121.0,2.5,21.3,977.0,1023.7,750.18
2018,5,2,12,15,925.0,120.0,2.7,21.35,974.5,1011.55,744.22
2018,5,2,12,30,926.0,119.0,2.9,21.4,972.0,996.09,736.02
2018,5,2,12,45,925.0,118.0,3.05,21.45,962.0,975.53,723.91
2018,5,2,13,0,924.0,117.0,3.2,21.5,952.0,951.87,709.66
2018,5,2,13,15,920.5,116.0,3.25,21.4,934.0,923.01,691.52
2018,5,2,13,30,917.0,115.0,3.3,21.3,916.0,891.4,671.42
2018,5,2,13,45,911.5,113.0,3.4,21.2,890.5,854.57,647.87
2018,5,2,14,0,906.0,111.0,3.5,21.1,865.0,815.43,622.44
2018,5,2,14,15,898.5,110.0,3.5,20.9,833.5,773.64,594.59
2018,5,2,14,30,891.0,109.0,3.5,20.7,802.0,730.05,565.15
2018,5,2,14,45,880.5,107.0,3.55,20.5,764.0,681.96,530.82
2018,5,2,15,0,870.0,105.0,3.6,20.3,726.0,632.76,494.06
2018,5,2,15,15,856.5,102.0,3.6,20.3,682.5,580.08,453.15
2018,5,2,15,30,843.0,99.0,3.6,20.3,639.0,525.2,409.51
2018,5,2,15,45,825.0,96.0,3.6,19.7,591.5,469.72,364.98
2018,5,2,16,0,807.0,93.0,3.6,19.1,544.0,414.93,319.49
2018,5,2,16,15,784.0,89.0,3.55,18.6,493.5,358.37,271.15
2018,5,2,16,30,761.0,85.0,3.5,18.1,443.0,303.55,223.13
2018,5,2,16,45,728.5,80.5,3.5,17.6,391.0,247.94,174.29
2018,5,2,17,0,696.0,76.0,3.5,17.1,339.0,192.88,126.51
2018,5,2,17,15,649.5,70.5,3.35,16.45,286.5,141.06,84.38
2018,5,2,17,30,603.0,65.0,3.2,15.8,234.0,94.48,51.6
2018,5,2,17,45,528.5,58.0,3.05,15.15,183.5,51.48,30.77
2018,5,2,18,0,454.0,51.0,2.9,14.5,133.0,37.49,27.5
2018,5,2,18,15,350.5,40.5,2.75,13.95,92.0,31.09,21.3
2018,5,2,18,30,247.0,30.0,2.6,13.4,51.0,24.26,12.69
2018,5,2,18,45,134.5,17.0,2.4,12.8,27.5,16.71,0.0
2018,5,2,19,0,22.0,4.0,2.2,12.2,4.0,0.0,0.0
2018,5,2,19,15,11.0,2.0,2.2,11.95,2.0,0.0,0.0
2018,5,2,19,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,2.15,11.15,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,2.1,10.85,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,2.05,10.25,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,1.95,10.1,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,1.85,9.9,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,1.8,9.75,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,1.8,9.65,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,1.85,9.65,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,1.9,9.75,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,1.95,9.85,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,2.05,9.95,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,2.15,9.95,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,2.25,10.15,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,5,3,5,15,18.5,4.5,2.4,10.4,5.5,6.64,0.0
2018,5,3,5,30,37.0,9.0,2.5,10.6,11.0,16.67,0.0
2018,5,3,5,45,81.5,14.0,2.65,10.85,24.5,38.19,22.32
2018,5,3,6,0,126.0,19.0,2.8,11.1,38.0,60.6,42.15
2018,5,3,6,15,99.5,21.0,2.8,11.3,39.5,60.33,44.31
2018,5,3,6,30,73.0,23.0,2.8,11.5,41.0,54.24,40.57
2018,5,3,6,45,36.5,27.5,2.75,11.75,36.5,44.58,32.91
2018,5,3,7,0,0.0,32.0,2.7,12.0,32.0,30.89,21.02
2018,5,3,7,15,0.0,39.0,2.7,12.3,39.0,37.66,26.74
2018,5,3,7,30,0.0,46.0,2.7,12.6,46.0,44.44,32.39
2018,5,3,7,45,0.0,60.0,2.7,12.85,60.0,57.99,43.71
2018,5,3,8,0,0.0,74.0,2.7,13.1,74.0,71.56,54.9
2018,5,3,8,15,0.0,92.0,2.7,13.5,92.0,89.04,69.18
2018,5,3,8,30,0.0,110.0,2.7,13.9,110.0,106.83,83.53
2018,5,3,8,45,1.0,133.5,2.75,14.3,134.0,130.95,102.91
2018,5,3,9,0,2.0,157.0,2.8,14.7,158.0,155.2,122.15
2018,5,3,9,15,6.0,190.5,2.85,15.1,195.0,192.2,151.49
2018,5,3,9,30,10.0,224.0,2.9,15.5,232.0,229.51,180.61
2018,5,3,9,45,18.0,261.5,2.95,15.9,276.0,274.77,215.7
2018,5,3,10,0,26.0,299.0,3.0,16.3,320.0,328.23,256.49
2018,5,3,10,15,79.0,337.5,3.05,16.55,405.0,418.84,326.84
2018,5,3,10,30,132.0,376.0,3.1,16.8,490.0,519.06,402.32
2018,5,3,10,45,245.5,376.5,3.2,17.1,594.5,638.53,492.4
2018,5,3,11,0,359.0,377.0,3.3,17.4,699.0,750.46,574.48
2018,5,3,11,15,436.0,353.5,3.3,17.55,750.5,807.93,615.85
2018,5,3,11,30,513.0,330.0,3.3,17.7,802.0,856.97,651.3
2018,5,3,11,45,705.5,234.5,3.35,17.9,887.0,944.63,715.87
2018,5,3,12,0,898.0,139.0,3.4,18.1,972.0,1017.37,764.11
2018,5,3,12,15,918.0,128.0,3.4,18.25,977.5,1013.64,760.54
2018,5,3,12,30,938.0,117.0,3.4,18.4,983.0,1006.15,755.26
2018,5,3,12,45,938.5,114.5,3.45,18.5,973.0,985.26,741.59
2018,5,3,13,0,939.0,112.0,3.5,18.6,963.0,961.18,725.89
2018,5,3,13,15,935.5,111.0,3.55,18.65,944.5,931.97,706.81
2018,5,3,13,30,932.0,110.0,3.6,18.7,926.0,899.97,685.74
2018,5,3,13,45,926.5,108.5,3.6,18.75,900.5,863.19,660.97
2018,5,3,14,0,921.0,107.0,3.6,18.8,875.0,824.06,634.4
2018,5,3,14,15,912.5,106.5,3.6,18.75,843.0,781.49,605.43
2018,5,3,14,30,904.0,106.0,3.6,18.7,811.0,737.17,574.91
2018,5,3,14,45,893.0,104.0,3.6,18.65,772.5,688.24,539.45
2018,5,3,15,0,882.0,102.0,3.6,18.6,734.0,638.23,501.4
2018,5,3,15,15,861.0,100.5,3.6,18.6,686.5,582.21,457.73
2018,5,3,15,30,840.0,99.0,3.6,18.6,639.0,524.7,411.83
2018,5,3,15,45,822.0,96.0,3.45,18.25,591.5,469.41,366.6
2018,5,3,16,0,804.0,93.0,3.3,17.9,544.0,414.8,320.6
2018,5,3,16,15,772.0,89.0,3.25,17.55,489.5,355.23,269.82
2018,5,3,16,30,740.0,85.0,3.2,17.2,435.0,298.39,220.27
2018,5,3,16,45,680.5,86.5,3.1,16.85,379.5,240.17,170.09
