Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,13,15,15,799.0,126.0,4.2,20.1,684.5,579.08,453.82
2018,5,13,15,30,784.0,123.0,4.2,20.1,642.0,528.08,413.24
2018,5,13,15,45,767.0,119.0,4.15,19.45,596.5,475.41,371.2
2018,5,13,16,0,750.0,115.0,4.1,18.8,551.0,421.1,326.62
2018,5,13,16,15,729.0,109.5,4.05,18.35,502.5,366.91,280.65
2018,5,13,16,30,708.0,104.0,4.0,17.9,454.0,314.3,234.89
2018,5,13,16,45,677.5,98.0,3.9,17.5,403.0,260.56,187.84
2018,5,13,17,0,647.0,92.0,3.8,17.1,352.0,209.88,143.54
2018,5,13,17,15,603.5,85.5,3.7,16.55,301.5,160.06,102.15
2018,5,13,17,30,560.0,79.0,3.6,16.0,251.0,115.13,68.32
2018,5,13,17,45,499.0,70.5,3.5,15.45,202.5,72.76,43.21
2018,5,13,18,0,438.0,62.0,3.4,14.9,154.0,45.57,34.79
2018,5,13,18,15,337.5,51.5,3.15,14.4,111.0,38.71,28.34
2018,5,13,18,30,237.0,41.0,2.9,13.9,68.0,31.72,21.27
2018,5,13,18,45,137.0,25.5,2.7,13.4,39.5,20.09,4.27
2018,5,13,19,0,37.0,10.0,2.5,12.9,11.0,9.83,0.0
2018,5,13,19,15,18.5,5.0,2.45,12.7,5.5,0.0,0.0
2018,5,13,19,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,2.35,12.25,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,2.35,11.9,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,2.45,11.7,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,2.6,11.35,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,2.65,11.2,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,2.7,11.05,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,2.75,10.95,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,2.85,10.85,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,2.9,10.75,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,2.9,10.65,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,2.85,10.55,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,2.7,10.45,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,2.3,10.35,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,2.2,10.35,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,5,14,4,45,0.0,0.5,2.15,10.4,0.5,0.0,0.0
2018,5,14,5,0,0.0,1.0,2.1,10.4,1.0,0.98,0.0
2018,5,14,5,15,38.0,9.5,2.15,10.65,13.0,14.68,0.0
2018,5,14,5,30,76.0,18.0,2.2,10.9,25.0,39.57,21.44
2018,5,14,5,45,136.0,27.0,2.25,11.1,48.5,68.51,47.24
2018,5,14,6,0,196.0,36.0,2.3,11.3,72.0,104.07,78.12
2018,5,14,6,15,115.0,33.0,2.3,11.7,56.0,81.54,62.65
2018,5,14,6,30,34.0,30.0,2.3,12.1,40.0,44.86,32.89
2018,5,14,6,45,17.0,52.5,2.25,12.5,57.5,59.49,45.58
2018,5,14,7,0,0.0,75.0,2.2,12.9,75.0,72.6,56.46
2018,5,14,7,15,0.0,97.0,2.2,13.4,97.0,94.48,74.58
2018,5,14,7,30,0.0,119.0,2.2,13.9,119.0,116.43,92.42
2018,5,14,7,45,0.0,128.0,2.2,14.35,128.0,125.2,99.15
2018,5,14,8,0,0.0,137.0,2.2,14.8,137.0,134.01,105.84
2018,5,14,8,15,3.5,162.5,2.25,15.3,164.5,162.09,128.2
2018,5,14,8,30,7.0,188.0,2.3,15.8,192.0,190.48,150.44
2018,5,14,8,45,12.0,212.0,2.35,16.25,220.0,218.82,172.41
2018,5,14,9,0,17.0,236.0,2.4,16.7,248.0,247.47,194.34
2018,5,14,9,15,26.0,271.0,2.5,17.1,290.5,298.35,233.4
2018,5,14,9,30,35.0,306.0,2.6,17.5,333.0,343.33,267.23
2018,5,14,9,45,40.5,325.5,2.65,17.9,358.5,368.96,285.86
2018,5,14,10,0,46.0,345.0,2.7,18.3,384.0,394.61,304.4
2018,5,14,10,15,89.5,379.0,2.85,18.6,457.5,472.03,362.94
2018,5,14,10,30,133.0,413.0,3.0,18.9,531.0,558.45,426.53
2018,5,14,10,45,147.0,423.5,3.1,19.15,556.5,583.06,443.73
2018,5,14,11,0,161.0,434.0,3.2,19.4,582.0,607.17,460.85
2018,5,14,11,15,315.0,378.5,3.35,19.55,672.5,708.45,538.7
2018,5,14,11,30,469.0,323.0,3.5,19.7,763.0,808.47,613.42
2018,5,14,11,45,592.0,275.0,3.6,19.85,833.0,877.57,664.35
2018,5,14,12,0,715.0,227.0,3.7,20.0,903.0,942.22,709.88
2018,5,14,12,15,721.0,225.0,3.75,20.0,905.0,935.18,704.89
2018,5,14,12,30,727.0,223.0,3.8,20.0,907.0,925.39,698.67
2018,5,14,12,45,779.5,194.5,3.9,20.0,920.5,927.22,700.82
2018,5,14,13,0,832.0,166.0,4.0,20.0,934.0,927.74,702.07
2018,5,14,13,15,847.0,154.5,4.05,19.85,923.5,906.72,688.71
2018,5,14,13,30,862.0,143.0,4.1,19.7,913.0,880.07,671.55
2018,5,14,13,45,857.5,140.5,4.15,19.6,889.0,845.61,648.72
2018,5,14,14,0,853.0,138.0,4.2,19.5,865.0,808.97,624.2
2018,5,14,14,15,845.5,135.5,4.2,19.25,834.0,768.62,596.96
2018,5,14,14,30,838.0,133.0,4.2,19.0,803.0,725.59,567.48
2018,5,14,14,45,828.0,130.5,4.2,18.75,766.5,679.51,533.71
2018,5,14,15,0,818.0,128.0,4.2,18.5,730.0,632.47,498.24
2018,5,14,15,15,803.5,124.5,4.2,18.5,687.5,581.15,458.2
2018,5,14,15,30,789.0,121.0,4.2,18.5,645.0,529.76,417.12
2018,5,14,15,45,771.5,117.5,4.15,17.85,599.5,477.12,374.84
2018,5,14,16,0,754.0,114.0,4.1,17.2,554.0,425.21,331.83
2018,5,14,16,15,732.0,109.0,4.05,16.75,505.0,368.62,283.77
2018,5,14,16,30,710.0,104.0,4.0,16.3,456.0,316.01,237.77
2018,5,14,16,45,679.0,98.5,3.95,15.9,405.5,262.49,190.65
2018,5,14,17,0,648.0,93.0,3.9,15.5,355.0,212.08,146.31
2018,5,14,17,15,604.5,86.5,3.8,14.95,304.0,162.17,104.53
2018,5,14,17,30,561.0,80.0,3.7,14.4,253.0,117.16,70.28
2018,5,14,17,45,493.0,72.5,3.6,13.85,204.0,75.29,45.36
2018,5,14,18,0,425.0,65.0,3.5,13.3,155.0,48.2,37.38
2018,5,14,18,15,290.5,53.0,3.35,12.9,107.0,39.8,29.52
2018,5,14,18,30,156.0,41.0,3.2,12.5,59.0,33.62,23.12
2018,5,14,18,45,84.0,24.5,3.05,12.05,33.5,20.5,5.77
2018,5,14,19,0,12.0,8.0,2.9,11.6,8.0,7.86,0.0
2018,5,14,19,15,6.0,4.0,2.9,11.45,4.0,0.0,0.0
2018,5,14,19,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,2.85,11.15,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,2.8,10.95,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,2.8,10.85,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,2.8,10.55,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,2.8,10.45,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,2.75,10.35,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,2.65,10.3,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,2.5,10.25,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,2.35,10.2,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,2.25,10.2,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,2.15,10.2,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,1.95,10.15,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,1.7,10.05,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,1.55,9.95,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,1.45,9.9,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,5,15,4,45,0.0,0.5,1.5,10.25,0.5,0.0,0.0
2018,5,15,5,0,0.0,1.0,1.5,10.4,1.0,0.98,0.0
2018,5,15,5,15,0.0,3.5,1.7,10.8,3.5,3.37,0.0
2018,5,15,5,30,0.0,6.0,1.9,11.2,6.0,5.78,0.0
2018,5,15,5,45,0.0,10.5,2.1,11.6,10.5,10.12,2.84
2018,5,15,6,0,0.0,15.0,2.3,12.0,15.0,14.46,6.71
2018,5,15,6,15,0.0,19.5,2.25,12.4,19.5,18.81,10.55
2018,5,15,6,30,0.0,24.0,2.2,12.8,24.0,23.15,14.32
2018,5,15,6,45,0.0,43.5,2.2,13.2,43.5,42.01,30.46
2018,5,15,7,0,0.0,63.0,2.2,13.6,63.0,60.89,46.39
2018,5,15,7,15,0.0,77.0,2.15,14.0,77.0,74.46,57.59
2018,5,15,7,30,0.0,91.0,2.1,14.4,91.0,88.23,68.81
2018,5,15,7,45,0.0,113.0,2.05,14.8,113.0,110.07,86.52
2018,5,15,8,0,0.0,135.0,2.0,15.2,135.0,131.97,103.99
2018,5,15,8,15,3.0,160.5,2.0,15.65,162.5,159.67,125.98
2018,5,15,8,30,6.0,186.0,2.0,16.1,190.0,187.64,147.84
2018,5,15,8,45,8.0,203.0,2.0,16.5,208.5,206.38,162.08
2018,5,15,9,0,10.0,220.0,2.0,16.9,227.0,225.24,176.28
2018,5,15,9,15,11.0,227.0,2.05,17.3,235.0,233.17,181.84
2018,5,15,9,30,12.0,234.0,2.1,17.7,243.0,241.14,187.46
2018,5,15,9,45,18.5,267.5,2.2,18.1,282.5,281.0,217.85
2018,5,15,10,0,25.0,301.0,2.3,18.5,322.0,328.58,253.54
2018,5,15,10,15,44.5,347.0,2.4,18.85,386.0,395.05,303.34
2018,5,15,10,30,64.0,393.0,2.5,19.2,450.0,461.83,352.32
2018,5,15,10,45,95.5,396.5,2.6,19.55,483.5,496.04,377.68
2018,5,15,11,0,127.0,400.0,2.7,19.9,517.0,538.01,408.51
2018,5,15,11,15,323.0,354.0,2.85,20.1,656.0,691.02,524.5
2018,5,15,11,30,519.0,308.0,3.0,20.3,795.0,842.87,634.7
2018,5,15,11,45,704.0,221.5,3.1,20.5,886.0,934.15,699.44
2018,5,15,12,0,889.0,135.0,3.2,20.7,977.0,1011.15,750.25
2018,5,15,12,15,888.5,135.0,3.3,20.75,974.5,998.99,742.16
2018,5,15,12,30,888.0,135.0,3.4,20.8,972.0,983.77,732.85
2018,5,15,12,45,885.5,134.5,3.55,20.85,961.5,963.17,720.31
2018,5,15,13,0,883.0,134.0,3.7,20.9,951.0,939.73,705.79
2018,5,15,13,15,879.5,133.0,3.75,20.8,933.5,912.18,688.19
2018,5,15,13,30,876.0,132.0,3.8,20.7,916.0,882.07,668.76
2018,5,15,13,45,870.0,130.5,3.9,20.55,891.5,846.97,646.11
2018,5,15,14,0,864.0,129.0,4.0,20.4,867.0,809.76,621.73
2018,5,15,14,15,856.0,127.5,4.05,20.1,836.0,769.1,594.75
2018,5,15,14,30,848.0,126.0,4.1,19.8,805.0,726.83,566.27
2018,5,15,14,45,838.0,123.0,4.15,19.5,768.0,679.82,532.56
2018,5,15,15,0,828.0,120.0,4.2,19.2,731.0,631.95,496.83
2018,5,15,15,15,814.0,117.5,4.2,19.2,689.0,581.48,457.48
2018,5,15,15,30,800.0,115.0,4.2,19.2,647.0,530.86,417.04
2018,5,15,15,45,782.0,111.5,4.25,18.25,601.0,477.49,374.89
2018,5,15,16,0,764.0,108.0,4.3,17.3,555.0,424.88,331.87
2018,5,15,16,15,741.5,104.0,4.25,16.8,506.5,371.11,285.91
2018,5,15,16,30,719.0,100.0,4.2,16.3,458.0,316.37,238.18
2018,5,15,16,45,688.5,94.5,4.15,15.8,407.5,262.52,190.72
2018,5,15,17,0,658.0,89.0,4.1,15.3,357.0,211.71,145.93
2018,5,15,17,15,617.5,82.5,4.0,14.85,306.5,161.7,103.68
2018,5,15,17,30,577.0,76.0,3.9,14.4,256.0,116.22,68.69
2018,5,15,17,45,519.5,68.5,3.8,14.0,208.0,73.78,42.92
2018,5,15,18,0,462.0,61.0,3.7,13.6,160.0,44.26,33.85
2018,5,15,18,15,350.5,51.0,3.5,13.3,114.5,38.14,28.04
2018,5,15,18,30,239.0,41.0,3.3,13.0,69.0,31.55,21.4
2018,5,15,18,45,136.5,25.5,3.15,12.75,40.0,19.95,6.42
2018,5,15,19,0,34.0,10.0,3.0,12.5,11.0,9.83,0.0
2018,5,15,19,15,17.0,5.0,2.8,12.3,5.5,0.0,0.0
2018,5,15,19,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,2.45,11.95,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,2.3,11.65,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,2.35,11.25,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,2.35,10.9,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,2.25,10.7,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,2.05,10.3,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,1.95,10.15,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,1.85,9.85,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,1.75,9.7,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,1.7,9.55,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,1.7,9.45,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,1.65,9.4,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,1.55,9.35,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,5,16,4,45,6.0,2.0,1.6,9.9,2.0,0.0,0.0
2018,5,16,5,0,12.0,4.0,1.6,10.1,4.0,5.05,0.0
2018,5,16,5,15,30.5,17.0,1.9,10.7,19.5,22.21,0.0
2018,5,16,5,30,49.0,30.0,2.2,11.3,35.0,43.0,25.79
2018,5,16,5,45,194.5,45.0,2.45,11.85,79.5,104.6,75.29
2018,5,16,6,0,340.0,60.0,2.7,12.4,124.0,176.13,134.5
2018,5,16,6,15,254.5,80.0,2.7,12.8,136.0,181.07,143.75
2018,5,16,6,30,169.0,100.0,2.7,13.2,148.0,180.74,146.33
2018,5,16,6,45,280.0,110.5,2.7,13.6,209.0,252.05,206.36
2018,5,16,7,0,391.0,121.0,2.7,14.0,270.0,340.55,279.5
2018,5,16,7,15,250.5,152.5,2.7,14.4,253.0,308.39,252.48
2018,5,16,7,30,110.0,184.0,2.7,14.8,236.0,262.06,212.69
2018,5,16,7,45,131.5,213.5,2.7,15.2,282.5,312.42,252.72
2018,5,16,8,0,153.0,243.0,2.7,15.6,329.0,364.31,292.82
2018,5,16,8,15,198.0,238.0,2.7,15.95,359.5,397.51,318.85
2018,5,16,8,30,243.0,233.0,2.7,16.3,390.0,441.4,352.78
2018,5,16,8,45,218.0,280.0,2.7,16.7,428.0,472.01,373.45
2018,5,16,9,0,193.0,327.0,2.7,17.1,466.0,507.56,397.32
2018,5,16,9,15,164.0,340.0,2.75,17.4,462.5,500.73,390.05
2018,5,16,9,30,135.0,353.0,2.8,17.7,459.0,491.7,381.36
2018,5,16,9,45,182.0,335.5,2.85,18.0,485.0,518.82,402.55
2018,5,16,10,0,229.0,318.0,2.9,18.3,511.0,555.61,430.39
2018,5,16,10,15,398.0,296.5,3.0,18.45,644.5,706.91,544.17
2018,5,16,10,30,567.0,275.0,3.1,18.6,778.0,855.44,651.24
2018,5,16,10,45,570.5,288.0,3.15,18.8,803.5,876.12,663.3
2018,5,16,11,0,574.0,301.0,3.2,19.0,829.0,893.58,674.21
2018,5,16,11,15,712.5,231.0,3.2,19.15,895.0,960.72,721.8
2018,5,16,11,30,851.0,161.0,3.2,19.3,961.0,1019.93,760.14
2018,5,16,11,45,724.0,220.0,3.2,19.4,903.0,952.64,714.05
2018,5,16,12,0,597.0,279.0,3.2,19.5,845.0,879.46,662.83
2018,5,16,12,15,748.0,210.5,3.25,19.55,917.5,947.21,711.47
2018,5,16,12,30,899.0,142.0,3.3,19.6,990.0,1001.59,747.83
2018,5,16,12,45,892.0,144.0,3.35,19.65,978.0,979.02,732.71
2018,5,16,13,0,885.0,146.0,3.4,19.7,966.0,953.74,716.43
2018,5,16,13,15,882.5,144.0,3.45,19.65,948.5,926.03,698.74
2018,5,16,13,30,880.0,142.0,3.5,19.6,931.0,895.71,679.17
2018,5,16,13,45,877.0,138.5,3.55,19.6,906.5,861.04,656.35
2018,5,16,14,0,874.0,135.0,3.6,19.6,882.0,824.06,631.75
2018,5,16,14,15,867.5,132.0,3.6,19.45,851.0,782.75,603.96
2018,5,16,14,30,861.0,129.0,3.6,19.3,820.0,739.69,574.66
2018,5,16,14,45,853.0,125.0,3.65,19.15,783.0,692.6,540.95
2018,5,16,15,0,845.0,121.0,3.7,19.0,746.0,644.39,505.02
2018,5,16,15,15,830.5,118.5,3.7,19.0,703.0,592.88,465.16
2018,5,16,15,30,816.0,116.0,3.7,19.0,660.0,541.24,424.19
2018,5,16,15,45,799.5,112.0,3.75,18.45,614.0,487.35,381.29
2018,5,16,16,0,783.0,108.0,3.8,17.9,568.0,434.03,337.43
2018,5,16,16,15,762.0,103.0,3.8,17.5,518.5,378.92,290.64
2018,5,16,16,30,741.0,98.0,3.8,17.1,469.0,322.73,241.89
2018,5,16,16,45,711.5,92.5,3.75,16.7,417.5,267.98,193.73
2018,5,16,17,0,682.0,87.0,3.7,16.3,366.0,216.13,148.08
2018,5,16,17,15,642.0,81.0,3.65,15.85,315.0,165.3,105.2
2018,5,16,17,30,602.0,75.0,3.6,15.4,264.0,118.93,69.49
2018,5,16,17,45,545.5,67.0,3.5,14.95,214.5,74.64,42.32
2018,5,16,18,0,489.0,59.0,3.4,14.5,165.0,42.26,31.97
2018,5,16,18,15,401.0,49.5,3.15,14.0,121.5,37.06,27.04
2018,5,16,18,30,313.0,40.0,2.9,13.5,78.0,31.54,21.43
2018,5,16,18,45,195.5,26.5,2.6,13.0,46.5,20.74,7.74
2018,5,16,19,0,78.0,13.0,2.3,12.5,15.0,12.78,0.0
2018,5,16,19,15,39.0,6.5,2.2,12.25,7.5,0.0,0.0
2018,5,16,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,2.0,11.75,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,1.65,10.95,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,1.55,10.65,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,1.45,10.4,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,1.4,10.25,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,1.4,10.15,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,1.35,10.05,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,1.25,9.95,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,1.15,9.75,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,1.15,9.7,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,5,17,4,45,12.5,3.5,1.55,10.45,3.5,0.0,0.0
2018,5,17,5,0,25.0,7.0,1.7,10.7,7.0,9.24,0.0
2018,5,17,5,15,105.5,19.5,1.95,11.2,28.5,38.26,0.0
2018,5,17,5,30,186.0,32.0,2.2,11.7,50.0,78.51,48.57
2018,5,17,5,45,253.0,42.0,2.45,12.15,81.5,116.13,82.98
2018,5,17,6,0,320.0,52.0,2.7,12.6,113.0,161.3,122.76
2018,5,17,6,15,186.0,48.0,2.75,13.1,86.0,125.01,98.03
2018,5,17,6,30,52.0,44.0,2.8,13.6,59.0,67.13,51.56
2018,5,17,6,45,26.0,64.0,2.8,14.05,71.5,75.49,58.88
2018,5,17,7,0,0.0,84.0,2.8,14.5,84.0,81.61,63.66
2018,5,17,7,15,0.5,108.0,2.8,14.95,108.0,105.85,83.6
2018,5,17,7,30,1.0,132.0,2.8,15.4,132.0,130.19,103.26
2018,5,17,7,45,9.0,162.0,2.75,15.85,167.0,165.71,131.9
2018,5,17,8,0,17.0,192.0,2.7,16.3,202.0,201.96,160.63
2018,5,17,8,15,34.0,225.5,2.7,16.65,247.0,255.46,202.89
2018,5,17,8,30,51.0,259.0,2.7,17.0,292.0,304.92,241.16
2018,5,17,8,45,140.5,282.0,2.7,17.4,381.5,410.95,324.48
2018,5,17,9,0,230.0,305.0,2.7,17.8,471.0,523.28,409.63
2018,5,17,9,15,365.0,282.0,2.7,18.15,562.0,623.26,485.34
2018,5,17,9,30,500.0,259.0,2.7,18.5,653.0,738.42,569.42
2018,5,17,9,45,676.0,194.5,2.75,18.85,750.5,847.79,647.6
2018,5,17,10,0,852.0,130.0,2.8,19.2,848.0,949.91,715.0
2018,5,17,10,15,867.5,126.5,2.85,19.5,877.5,974.51,729.25
2018,5,17,10,30,883.0,123.0,2.9,19.8,907.0,996.54,742.48
2018,5,17,10,45,887.0,124.5,3.0,20.1,926.5,1009.62,750.27
2018,5,17,11,0,891.0,126.0,3.1,20.4,946.0,1019.53,756.13
2018,5,17,11,15,893.5,126.5,3.15,20.6,958.0,1023.7,758.19
2018,5,17,11,30,896.0,127.0,3.2,20.8,970.0,1024.63,758.27
2018,5,17,11,45,897.0,126.5,3.3,21.0,974.5,1019.81,755.1
2018,5,17,12,0,898.0,126.0,3.4,21.2,979.0,1011.78,749.94
2018,5,17,12,15,898.5,125.5,3.55,21.25,976.5,1000.08,743.22
2018,5,17,12,30,899.0,125.0,3.7,21.3,974.0,985.27,734.43
2018,5,17,12,45,899.0,122.5,3.8,21.35,964.0,964.94,721.63
2018,5,17,13,0,899.0,120.0,3.9,21.4,954.0,941.65,706.82
2018,5,17,13,15,895.5,119.0,4.0,21.3,936.5,913.84,689.28
2018,5,17,13,30,892.0,118.0,4.1,21.2,919.0,883.42,669.83
2018,5,17,13,45,886.5,116.5,4.2,21.05,894.5,848.38,647.13
2018,5,17,14,0,881.0,115.0,4.3,20.9,870.0,811.16,622.66
2018,5,17,14,15,874.0,113.0,4.4,20.65,839.0,770.3,595.62
2018,5,17,14,30,867.0,111.0,4.5,20.4,808.0,727.73,567.11
2018,5,17,14,45,857.0,109.0,4.55,20.15,771.5,681.62,534.59
2018,5,17,15,0,847.0,107.0,4.6,19.9,735.0,634.45,499.2
2018,5,17,15,15,834.0,105.0,4.6,19.9,693.5,584.7,460.27
2018,5,17,15,30,821.0,103.0,4.6,19.9,652.0,532.63,418.64
2018,5,17,15,45,804.5,100.0,4.6,19.15,606.5,479.53,376.2
2018,5,17,16,0,788.0,97.0,4.6,18.4,561.0,426.99,332.78
2018,5,17,16,15,766.5,93.0,4.55,17.95,512.0,372.43,286.09
2018,5,17,16,30,745.0,89.0,4.5,17.5,463.0,319.44,239.59
2018,5,17,16,45,715.0,85.5,4.45,17.05,413.0,266.43,192.66
2018,5,17,17,0,685.0,82.0,4.4,16.6,363.0,213.52,146.02
2018,5,17,17,15,644.0,77.0,4.3,16.05,312.5,163.25,103.48
2018,5,17,17,30,603.0,72.0,4.2,15.5,262.0,117.51,68.15
2018,5,17,17,45,510.0,68.0,4.05,15.0,208.5,74.87,43.12
2018,5,17,18,0,417.0,64.0,3.9,14.5,155.0,46.62,35.85
2018,5,17,18,15,278.5,52.5,3.8,14.15,106.5,39.14,28.86
2018,5,17,18,30,140.0,41.0,3.7,13.8,58.0,33.65,23.27
2018,5,17,18,45,82.0,25.5,3.6,13.45,34.5,21.34,8.81
2018,5,17,19,0,24.0,10.0,3.5,13.1,11.0,9.83,0.0
2018,5,17,19,15,12.0,5.0,3.45,12.95,5.5,0.0,0.0
2018,5,17,19,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,3.35,12.6,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,3.3,12.35,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,3.25,12.2,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,3.2,12.05,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,3.15,11.9,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,3.1,11.75,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,3.1,11.65,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,3.05,11.55,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,2.95,11.45,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,2.85,11.4,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,2.75,11.4,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,2.65,11.35,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,2.65,11.4,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,5,18,4,45,2.0,1.0,2.7,11.55,1.0,0.0,0.0
2018,5,18,5,0,4.0,2.0,2.7,11.6,2.0,2.35,0.0
2018,5,18,5,15,35.5,8.5,2.85,11.85,12.0,14.56,0.0
2018,5,18,5,30,67.0,15.0,3.0,12.1,22.0,33.75,18.43
2018,5,18,5,45,45.5,13.5,3.1,12.35,19.5,26.85,15.47
2018,5,18,6,0,24.0,12.0,3.2,12.6,17.0,20.76,11.55
2018,5,18,6,15,12.0,15.0,3.2,12.95,17.5,19.67,11.11
2018,5,18,6,30,0.0,18.0,3.2,13.3,18.0,17.36,9.3
2018,5,18,6,45,0.0,35.5,3.25,13.65,35.5,34.27,23.77
2018,5,18,7,0,0.0,53.0,3.3,14.0,53.0,51.2,38.08
2018,5,18,7,15,0.0,65.0,3.25,14.3,65.0,62.83,47.72
2018,5,18,7,30,0.0,77.0,3.2,14.6,77.0,74.46,57.24
2018,5,18,7,45,0.0,87.0,3.2,14.9,87.0,84.16,65.04
2018,5,18,8,0,0.0,97.0,3.2,15.2,97.0,93.99,72.87
2018,5,18,8,15,0.0,110.5,3.2,15.6,110.5,107.32,83.45
2018,5,18,8,30,0.0,124.0,3.2,16.0,124.0,120.65,93.93
2018,5,18,8,45,1.5,146.0,3.15,16.35,147.0,143.69,112.22
2018,5,18,9,0,3.0,168.0,3.1,16.7,170.0,166.86,130.39
2018,5,18,9,15,4.5,178.0,3.1,17.15,181.5,178.14,138.87
2018,5,18,9,30,6.0,188.0,3.1,17.6,193.0,189.48,147.38
2018,5,18,9,45,10.5,221.0,3.1,18.0,230.0,226.68,176.22
2018,5,18,10,0,15.0,254.0,3.1,18.4,267.0,264.07,204.75
2018,5,18,10,15,26.5,299.0,3.15,18.7,322.5,327.56,253.18
2018,5,18,10,30,38.0,344.0,3.2,19.0,378.0,385.11,296.2
2018,5,18,10,45,107.0,353.0,3.2,19.35,451.0,469.77,361.14
2018,5,18,11,0,176.0,362.0,3.2,19.7,524.0,547.12,419.17
2018,5,18,11,15,253.5,355.0,3.3,19.9,592.0,622.94,475.84
2018,5,18,11,30,331.0,348.0,3.4,20.1,660.0,690.66,525.89
2018,5,18,11,45,397.5,349.5,3.45,20.3,726.0,760.48,575.8
2018,5,18,12,0,464.0,351.0,3.5,20.5,792.0,821.3,618.77
2018,5,18,12,15,535.0,317.5,3.6,20.5,824.5,848.2,639.75
2018,5,18,12,30,606.0,284.0,3.7,20.5,857.0,871.83,658.61
2018,5,18,12,45,624.5,273.5,3.8,20.5,858.5,864.71,654.67
2018,5,18,13,0,643.0,263.0,3.9,20.5,860.0,854.79,649.0
2018,5,18,13,15,607.5,276.0,3.95,20.35,831.5,816.88,622.3
2018,5,18,13,30,572.0,289.0,4.0,20.2,803.0,778.76,595.35
2018,5,18,13,45,548.5,291.0,4.05,20.05,773.0,740.65,568.58
2018,5,18,14,0,525.0,293.0,4.1,19.9,743.0,702.26,541.25
2018,5,18,14,15,494.5,298.5,4.1,19.65,710.5,662.1,512.13
2018,5,18,14,30,464.0,304.0,4.1,19.4,678.0,622.9,483.34
2018,5,18,14,45,594.5,236.0,4.05,19.15,692.0,624.73,487.93
2018,5,18,15,0,725.0,168.0,4.0,18.9,706.0,614.02,482.07
2018,5,18,15,15,685.5,169.5,4.0,18.9,655.0,556.82,437.55
2018,5,18,15,30,646.0,171.0,4.0,18.9,604.0,502.1,394.32
2018,5,18,15,45,672.5,147.0,4.05,18.15,570.0,458.46,360.15
2018,5,18,16,0,699.0,123.0,4.1,17.4,536.0,411.49,321.71
2018,5,18,16,15,630.0,130.0,4.15,16.9,478.0,353.33,273.38
2018,5,18,16,30,561.0,137.0,4.2,16.4,420.0,301.95,230.14
2018,5,18,16,45,542.0,125.0,4.2,15.9,374.5,253.8,188.28
2018,5,18,17,0,523.0,113.0,4.2,15.4,329.0,207.57,147.89
2018,5,18,17,15,543.5,97.0,4.15,14.9,294.5,166.08,110.62
2018,5,18,17,30,564.0,81.0,4.1,14.4,260.0,122.47,74.14
2018,5,18,17,45,503.0,72.5,4.05,13.9,211.0,79.52,47.07
2018,5,18,18,0,442.0,64.0,4.0,13.4,162.0,46.45,35.87
2018,5,18,18,15,321.0,53.5,3.9,13.1,115.0,39.88,29.67
2018,5,18,18,30,200.0,43.0,3.8,12.8,68.0,32.94,22.83
2018,5,18,18,45,121.5,28.5,3.7,12.5,41.5,22.28,10.12
2018,5,18,19,0,43.0,14.0,3.6,12.2,15.0,13.76,0.0
2018,5,18,19,15,21.5,7.0,3.6,12.1,7.5,0.0,0.0
2018,5,18,19,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,3.6,11.85,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,3.6,11.25,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,3.6,10.95,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,3.6,10.85,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,3.65,10.8,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,3.75,10.8,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,3.85,10.8,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,4.0,10.85,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,4.15,10.95,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,4.2,11.05,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,4.2,11.1,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,4.2,11.15,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,4.2,11.2,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,4.2,11.2,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,4.2,11.2,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,4.15,11.25,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,4.1,11.3,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,4.05,11.3,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,5,19,4,45,3.0,1.0,4.0,11.35,1.0,0.0,0.0
2018,5,19,5,0,6.0,2.0,4.0,11.4,2.0,2.55,0.0
2018,5,19,5,15,23.0,7.0,4.05,11.5,9.0,11.11,0.0
2018,5,19,5,30,40.0,12.0,4.1,11.6,16.0,22.01,10.34
2018,5,19,5,45,20.0,11.0,4.15,11.75,13.0,16.35,7.5
2018,5,19,6,0,0.0,10.0,4.2,11.9,10.0,9.64,2.6
2018,5,19,6,15,0.0,14.0,4.2,12.05,14.0,13.5,5.99
2018,5,19,6,30,0.0,18.0,4.2,12.2,18.0,17.36,9.35
2018,5,19,6,45,1.0,41.0,4.25,12.4,41.5,40.06,28.86
2018,5,19,7,0,2.0,64.0,4.3,12.6,65.0,62.89,48.28
2018,5,19,7,15,3.0,96.0,4.3,13.0,97.5,95.1,75.29
2018,5,19,7,30,4.0,128.0,4.3,13.4,130.0,127.91,102.34
2018,5,19,7,45,4.0,140.0,4.35,13.8,142.0,139.9,111.74
2018,5,19,8,0,4.0,152.0,4.4,14.2,154.0,151.88,121.06
2018,5,19,8,15,7.0,173.0,4.4,14.55,177.0,175.23,139.65
2018,5,19,8,30,10.0,194.0,4.4,14.9,200.0,198.8,158.21
2018,5,19,8,45,15.0,216.0,4.45,15.2,226.0,225.21,178.97
2018,5,19,9,0,20.0,238.0,4.5,15.5,252.0,251.92,199.76
2018,5,19,9,15,36.5,281.0,4.5,15.85,309.0,317.81,251.41
2018,5,19,9,30,53.0,324.0,4.5,16.2,366.0,378.29,297.83
2018,5,19,9,45,75.5,350.5,4.55,16.5,413.0,427.48,335.36
2018,5,19,10,0,98.0,377.0,4.6,16.8,460.0,477.28,372.9
2018,5,19,10,15,160.5,392.5,4.65,17.05,533.0,562.67,438.12
2018,5,19,10,30,223.0,408.0,4.7,17.3,606.0,640.93,496.78
2018,5,19,10,45,240.5,419.0,4.75,17.5,637.0,678.1,523.21
2018,5,19,11,0,258.0,430.0,4.8,17.7,668.0,706.51,543.44
2018,5,19,11,15,290.5,419.0,4.8,17.8,690.5,726.05,558.15
2018,5,19,11,30,323.0,408.0,4.8,17.9,713.0,744.53,572.1
2018,5,19,11,45,393.5,385.5,4.85,18.0,759.0,792.84,608.77
2018,5,19,12,0,464.0,363.0,4.9,18.1,805.0,833.44,639.58
2018,5,19,12,15,610.0,291.5,4.95,18.05,870.5,895.31,688.5
2018,5,19,12,30,756.0,220.0,5.0,18.0,936.0,951.6,730.32
2018,5,19,12,45,808.0,191.5,5.05,17.95,949.5,952.85,731.58
2018,5,19,13,0,860.0,163.0,5.1,17.9,963.0,952.63,732.29
2018,5,19,13,15,863.5,158.0,5.1,17.8,948.5,927.38,715.26
2018,5,19,13,30,867.0,153.0,5.1,17.7,934.0,899.29,696.35
2018,5,19,13,45,859.5,152.0,5.15,17.55,908.5,863.23,672.1
2018,5,19,14,0,852.0,151.0,5.2,17.4,883.0,825.2,646.24
2018,5,19,14,15,828.5,155.5,5.2,17.2,846.0,778.6,613.72
2018,5,19,14,30,805.0,160.0,5.2,17.0,809.0,731.62,579.82
2018,5,19,14,45,782.0,161.0,5.2,16.85,768.0,681.61,541.94
2018,5,19,15,0,759.0,162.0,5.2,16.7,727.0,630.47,502.51
2018,5,19,15,15,632.5,193.5,5.2,16.7,646.0,549.15,437.64
2018,5,19,15,30,506.0,225.0,5.2,16.7,565.0,477.82,380.05
2018,5,19,15,45,449.0,222.5,5.15,16.15,508.5,420.29,334.22
2018,5,19,16,0,392.0,220.0,5.1,15.6,452.0,367.88,291.86
2018,5,19,16,15,414.5,195.0,5.05,15.2,421.5,331.02,260.71
2018,5,19,16,30,437.0,170.0,5.0,14.8,391.0,291.67,226.37
2018,5,19,16,45,415.0,154.5,4.95,14.45,346.5,246.1,187.14
2018,5,19,17,0,393.0,139.0,4.9,14.1,302.0,202.87,149.88
2018,5,19,17,15,380.5,121.0,4.8,13.65,261.5,161.48,114.49
2018,5,19,17,30,368.0,103.0,4.7,13.2,221.0,121.67,82.16
2018,5,19,17,45,284.5,78.5,4.6,12.75,160.0,74.62,49.48
2018,5,19,18,0,201.0,54.0,4.5,12.3,99.0,38.56,28.99
2018,5,19,18,15,156.0,44.5,4.4,12.0,74.0,36.37,26.73
2018,5,19,18,30,111.0,35.0,4.3,11.7,49.0,28.99,19.57
2018,5,19,18,45,56.0,19.5,4.15,11.4,26.5,16.55,6.5
2018,5,19,19,0,1.0,4.0,4.0,11.1,4.0,3.93,0.0
2018,5,19,19,15,0.5,2.0,4.0,11.05,2.0,0.0,0.0
2018,5,19,19,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,3.9,10.95,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,3.85,10.9,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,3.85,10.95,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,3.9,11.05,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,3.85,11.15,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,3.75,11.15,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,3.65,11.1,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,3.55,11.05,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,5,20,4,45,0.0,1.0,3.65,11.05,1.0,0.0,0.0
2018,5,20,5,0,0.0,2.0,3.7,11.1,2.0,1.97,0.0
2018,5,20,5,15,6.5,7.0,3.7,11.2,7.5,7.77,0.0
2018,5,20,5,30,13.0,12.0,3.7,11.3,13.0,15.04,5.89
2018,5,20,5,45,6.5,12.0,3.75,11.4,12.5,13.33,5.4
2018,5,20,6,0,0.0,12.0,3.8,11.5,12.0,11.57,4.27
2018,5,20,6,15,0.0,19.5,3.85,11.7,19.5,18.81,10.59
2018,5,20,6,30,0.0,27.0,3.9,11.9,27.0,26.05,16.87
2018,5,20,6,45,0.0,45.0,3.9,12.05,45.0,43.46,31.82
2018,5,20,7,0,0.0,63.0,3.9,12.2,63.0,60.89,46.62
2018,5,20,7,15,0.5,101.5,3.9,12.4,101.5,99.21,78.87
2018,5,20,7,30,1.0,140.0,3.9,12.6,140.0,138.29,111.17
2018,5,20,7,45,1.5,143.5,3.9,12.8,144.0,141.78,113.57
2018,5,20,8,0,2.0,147.0,3.9,13.0,148.0,145.4,116.11
2018,5,20,8,15,6.5,161.0,3.9,13.0,165.0,162.69,130.1
2018,5,20,8,30,11.0,175.0,3.9,13.0,182.0,180.32,144.25
2018,5,20,8,45,22.5,224.5,3.85,13.05,240.5,239.98,192.38
2018,5,20,9,0,34.0,274.0,3.8,13.1,299.0,307.91,246.08
2018,5,20,9,15,46.5,306.5,3.85,13.2,342.5,353.48,281.46
2018,5,20,9,30,59.0,339.0,3.9,13.3,386.0,399.54,316.84
2018,5,20,9,45,48.5,334.5,3.9,13.35,374.0,385.45,304.86
2018,5,20,10,0,38.0,330.0,3.9,13.4,362.0,370.89,292.76
2018,5,20,10,15,34.5,338.0,3.95,13.65,368.0,375.69,295.72
2018,5,20,10,30,31.0,346.0,4.0,13.9,374.0,380.22,298.45
2018,5,20,10,45,50.0,385.5,4.05,14.15,431.5,439.37,343.74
2018,5,20,11,0,69.0,425.0,4.1,14.4,489.0,498.42,388.06
2018,5,20,11,15,123.0,422.0,4.15,14.85,537.5,555.24,431.63
2018,5,20,11,30,177.0,419.0,4.2,15.3,586.0,604.04,468.73
2018,5,20,11,45,275.0,406.0,4.25,15.7,667.0,691.07,534.77
2018,5,20,12,0,373.0,393.0,4.3,16.1,748.0,769.36,593.02
2018,5,20,12,15,362.5,407.0,4.35,16.4,751.5,766.32,589.28
2018,5,20,12,30,352.0,421.0,4.4,16.7,755.0,761.96,585.17
2018,5,20,12,45,432.5,394.5,4.45,17.0,800.5,804.49,617.66
2018,5,20,13,0,513.0,368.0,4.5,17.3,846.0,839.32,644.13
2018,5,20,13,15,520.0,354.5,4.55,17.2,831.0,816.18,628.61
2018,5,20,13,30,527.0,341.0,4.6,17.1,816.0,791.18,611.96
2018,5,20,13,45,511.5,333.0,4.65,17.0,784.0,750.96,583.54
2018,5,20,14,0,496.0,325.0,4.7,16.9,752.0,710.39,554.55
2018,5,20,14,15,572.5,277.0,4.7,16.45,752.5,701.43,551.4
2018,5,20,14,30,649.0,229.0,4.7,16.0,753.0,685.59,542.53
2018,5,20,14,45,614.5,230.0,4.75,15.55,708.0,633.63,503.75
2018,5,20,15,0,580.0,231.0,4.8,15.1,663.0,583.16,465.46
2018,5,20,15,15,533.0,231.0,4.8,15.1,610.5,526.46,420.67
2018,5,20,15,30,486.0,231.0,4.8,15.1,558.0,473.19,377.93
2018,5,20,15,45,454.5,220.5,4.7,14.25,509.5,421.69,337.15
2018,5,20,16,0,423.0,210.0,4.6,13.4,461.0,372.85,297.66
2018,5,20,16,15,238.5,195.5,4.5,13.1,334.5,267.61,213.26
2018,5,20,16,30,54.0,181.0,4.4,12.8,208.0,185.42,148.6
2018,5,20,16,45,78.0,164.0,4.35,12.55,199.0,172.46,137.45
2018,5,20,17,0,102.0,147.0,4.3,12.3,190.0,153.85,120.95
2018,5,20,17,15,149.0,134.0,4.2,12.2,187.0,142.58,109.26
2018,5,20,17,30,196.0,121.0,4.1,12.1,184.0,122.29,90.37
2018,5,20,17,45,156.5,100.5,4.0,11.95,145.0,93.91,69.91
2018,5,20,18,0,117.0,80.0,3.9,11.8,106.0,66.77,54.29
2018,5,20,18,15,93.0,61.5,3.8,11.75,79.0,52.22,40.83
2018,5,20,18,30,69.0,43.0,3.7,11.7,52.0,37.28,26.83
2018,5,20,18,45,38.5,27.5,3.6,11.65,32.0,24.28,12.63
2018,5,20,19,0,8.0,12.0,3.5,11.6,12.0,11.8,0.0
2018,5,20,19,15,4.0,6.0,3.45,11.55,6.0,0.0,0.0
2018,5,20,19,30,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,3.2,11.45,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,3.05,11.4,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,2.95,11.35,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,2.7,11.25,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,2.7,11.15,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,2.65,11.1,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,2.6,11.05,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,2.6,10.95,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,2.55,10.9,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,2.45,10.85,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,2.35,10.8,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,2.05,10.8,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,1.75,10.9,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,5,21,4,45,7.5,4.0,1.7,11.05,4.0,0.0,0.0
2018,5,21,5,0,15.0,8.0,1.7,11.1,8.0,9.35,0.0
2018,5,21,5,15,82.5,25.5,1.7,11.3,33.0,41.1,0.74
2018,5,21,5,30,150.0,43.0,1.7,11.5,58.0,81.53,53.91
2018,5,21,5,45,239.0,58.0,1.75,11.75,98.0,131.17,96.38
2018,5,21,6,0,328.0,73.0,1.8,12.0,138.0,188.16,145.2
2018,5,21,6,15,395.5,84.0,1.75,12.35,185.0,242.45,192.55
2018,5,21,6,30,463.0,95.0,1.7,12.7,232.0,303.62,244.98
2018,5,21,6,45,513.0,103.0,1.65,13.05,281.5,359.85,292.42
2018,5,21,7,0,563.0,111.0,1.6,13.4,331.0,422.98,343.89
2018,5,21,7,15,601.5,117.0,1.55,13.95,381.5,479.49,388.3
2018,5,21,7,30,640.0,123.0,1.5,14.5,432.0,538.47,433.08
2018,5,21,7,45,669.5,127.5,1.45,15.05,481.5,592.05,472.22
2018,5,21,8,0,699.0,132.0,1.4,15.6,531.0,646.63,510.79
2018,5,21,8,15,721.5,135.0,1.35,16.2,577.5,695.07,543.55
2018,5,21,8,30,744.0,138.0,1.3,16.8,624.0,743.33,574.02
2018,5,21,8,45,762.5,140.5,1.3,17.4,667.5,784.7,599.44
2018,5,21,9,0,781.0,143.0,1.3,18.0,711.0,827.67,625.54
2018,5,21,9,15,799.0,143.0,1.45,18.55,750.5,866.25,650.27
2018,5,21,9,30,817.0,143.0,1.6,19.1,790.0,903.23,673.75
2018,5,21,9,45,834.5,140.5,1.7,19.6,825.0,935.23,693.3
2018,5,21,10,0,852.0,138.0,1.8,20.1,860.0,959.43,707.68
2018,5,21,10,15,859.0,139.0,1.95,20.5,886.5,980.47,720.97
2018,5,21,10,30,866.0,140.0,2.1,20.9,913.0,998.68,732.45
2018,5,21,10,45,870.5,141.5,2.25,21.3,932.5,1011.98,740.79
2018,5,21,11,0,875.0,143.0,2.4,21.7,952.0,1022.2,747.21
2018,5,21,11,15,877.5,143.5,2.55,22.0,964.0,1026.26,750.01
2018,5,21,11,30,880.0,144.0,2.7,22.3,976.0,1027.14,750.85
2018,5,21,11,45,881.5,144.0,2.85,22.55,981.0,1023.36,748.88
2018,5,21,12,0,883.0,144.0,3.0,22.8,986.0,1016.43,744.93
2018,5,21,12,15,879.5,145.5,3.1,22.85,982.5,1002.99,736.92
2018,5,21,12,30,876.0,147.0,3.2,22.9,979.0,986.62,727.04
2018,5,21,12,45,870.0,148.5,3.35,22.95,967.5,965.04,714.09
2018,5,21,13,0,864.0,150.0,3.5,23.0,956.0,940.83,699.3
2018,5,21,13,15,860.0,148.5,3.6,22.9,938.0,913.0,682.05
2018,5,21,13,30,856.0,147.0,3.7,22.8,920.0,882.71,663.0
2018,5,21,13,45,849.5,145.0,3.8,22.65,895.0,847.55,640.55
2018,5,21,14,0,843.0,143.0,3.9,22.5,870.0,811.57,617.29
2018,5,21,14,15,834.5,140.5,4.0,22.25,838.5,770.03,590.05
2018,5,21,14,30,826.0,138.0,4.1,22.0,807.0,727.03,561.38
2018,5,21,14,45,815.0,135.0,4.15,21.7,770.0,680.61,528.19
2018,5,21,15,0,804.0,132.0,4.2,21.4,733.0,633.35,493.34
2018,5,21,15,15,789.5,129.0,4.2,21.4,691.0,583.44,454.93
2018,5,21,15,30,775.0,126.0,4.2,21.4,649.0,533.48,415.55
2018,5,21,15,45,757.5,121.5,4.25,20.45,603.5,480.85,374.58
2018,5,21,16,0,740.0,117.0,4.3,19.5,558.0,426.61,331.07
2018,5,21,16,15,717.5,112.0,4.3,18.9,509.5,373.05,286.2
2018,5,21,16,30,695.0,107.0,4.3,18.3,461.0,321.22,241.59
2018,5,21,16,45,664.0,101.5,4.3,17.65,411.0,268.56,195.85
2018,5,21,17,0,633.0,96.0,4.3,17.0,361.0,218.98,152.59
2018,5,21,17,15,589.5,90.0,4.3,16.25,311.0,170.17,111.63
2018,5,21,17,30,546.0,84.0,4.3,15.5,261.0,126.21,77.45
2018,5,21,17,45,479.5,75.5,4.25,14.8,211.0,83.73,50.16
2018,5,21,18,0,413.0,67.0,4.2,14.1,161.0,48.76,37.86
2018,5,21,18,15,262.0,46.0,4.15,13.6,100.5,33.71,24.24
2018,5,21,18,30,111.0,25.0,4.1,13.1,40.0,18.38,10.34
2018,5,21,18,45,64.0,15.5,4.1,12.65,23.5,13.27,4.52
2018,5,21,19,0,17.0,6.0,4.1,12.2,7.0,5.9,0.0
2018,5,21,19,15,8.5,3.0,4.1,12.05,3.5,2.95,0.0
2018,5,21,19,30,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,4.05,11.65,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,3.95,11.4,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,3.85,11.35,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,3.75,11.3,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,3.65,11.3,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,3.55,11.25,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,3.45,11.2,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,3.35,11.2,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,3.3,11.15,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,3.25,11.1,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,3.15,11.1,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,3.05,11.1,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,3.0,11.15,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,5,22,4,45,3.5,1.5,3.0,11.25,1.5,0.0,0.0
2018,5,22,5,0,7.0,3.0,3.0,11.3,3.0,3.65,0.0
2018,5,22,5,15,37.5,10.0,3.05,11.5,13.5,16.79,0.0
2018,5,22,5,30,68.0,17.0,3.1,11.7,24.0,33.6,18.9
2018,5,22,5,45,64.0,16.5,3.2,11.85,26.0,37.58,24.1
2018,5,22,6,0,60.0,16.0,3.3,12.0,28.0,38.69,26.18
2018,5,22,6,15,30.0,16.5,3.25,12.25,22.5,29.14,19.11
2018,5,22,6,30,0.0,17.0,3.2,12.5,17.0,16.4,8.51
2018,5,22,6,45,0.0,30.0,3.2,12.75,30.0,28.96,19.3
2018,5,22,7,0,0.0,43.0,3.2,13.0,43.0,41.53,29.97
2018,5,22,7,15,0.0,52.0,3.2,13.25,52.0,50.24,37.24
2018,5,22,7,30,0.0,61.0,3.2,13.5,61.0,58.96,44.42
2018,5,22,7,45,0.0,68.0,3.2,13.8,68.0,65.75,49.9
2018,5,22,8,0,0.0,75.0,3.2,14.1,75.0,72.54,55.32
2018,5,22,8,15,0.0,96.0,3.25,14.55,96.0,92.97,71.95
2018,5,22,8,30,0.0,117.0,3.3,15.0,117.0,113.69,88.59
2018,5,22,8,45,3.0,149.0,3.35,15.5,151.0,147.88,116.04
2018,5,22,9,0,6.0,181.0,3.4,16.0,185.0,182.39,143.3
2018,5,22,9,15,4.5,172.0,3.45,16.35,175.0,172.12,134.5
2018,5,22,9,30,3.0,163.0,3.5,16.7,165.0,161.84,125.83
2018,5,22,9,45,5.0,175.0,3.6,17.1,179.0,175.63,136.5
2018,5,22,10,0,7.0,187.0,3.7,17.5,193.0,189.48,147.11
2018,5,22,10,15,9.5,212.5,3.75,17.75,221.0,217.27,168.68
2018,5,22,10,30,12.0,238.0,3.8,18.0,249.0,245.11,190.06
2018,5,22,10,45,13.5,255.5,3.9,18.25,268.0,263.97,204.32
2018,5,22,11,0,15.0,273.0,4.0,18.5,287.0,282.77,218.48
2018,5,22,11,15,15.0,273.0,4.05,18.6,287.0,282.56,218.08
2018,5,22,11,30,15.0,273.0,4.1,18.7,287.0,282.3,217.72
2018,5,22,11,45,16.5,282.5,4.15,18.8,298.0,292.84,225.72
2018,5,22,12,0,18.0,292.0,4.2,18.9,309.0,303.25,233.62
2018,5,22,12,15,24.5,314.5,4.25,18.8,337.5,335.5,258.53
2018,5,22,12,30,31.0,337.0,4.3,18.7,366.0,362.76,279.5
2018,5,22,12,45,54.5,345.0,4.35,18.65,396.0,390.98,301.93
2018,5,22,13,0,78.0,353.0,4.4,18.6,426.0,417.93,323.28
2018,5,22,13,15,127.0,356.5,4.4,18.45,472.5,464.39,360.15
2018,5,22,13,30,176.0,360.0,4.4,18.3,519.0,504.37,391.77
2018,5,22,13,45,122.0,353.5,4.4,18.2,462.5,445.71,346.28
2018,5,22,14,0,68.0,347.0,4.4,18.1,406.0,389.32,302.39
2018,5,22,14,15,77.5,333.5,4.4,17.9,398.5,379.64,296.05
2018,5,22,14,30,87.0,320.0,4.4,17.7,391.0,369.13,288.85
2018,5,22,14,45,86.5,305.0,4.4,17.5,372.5,349.57,274.33
2018,5,22,15,0,86.0,290.0,4.4,17.3,354.0,329.95,259.66
2018,5,22,15,15,285.0,230.0,4.4,17.3,426.0,382.69,304.33
2018,5,22,15,30,484.0,170.0,4.4,17.3,498.0,417.38,332.48
2018,5,22,15,45,328.0,197.0,4.35,16.8,412.5,339.87,269.83
2018,5,22,16,0,172.0,224.0,4.3,16.3,327.0,281.94,223.39
2018,5,22,16,15,159.5,214.5,4.25,15.95,303.5,257.58,203.78
2018,5,22,16,30,147.0,205.0,4.2,15.6,280.0,234.26,184.8
2018,5,22,16,45,203.0,177.0,4.15,15.25,269.0,215.41,167.51
2018,5,22,17,0,259.0,149.0,4.1,14.9,258.0,187.17,141.43
2018,5,22,17,15,267.5,132.0,4.0,14.45,231.5,157.66,115.75
2018,5,22,17,30,276.0,115.0,3.9,14.0,205.0,127.33,90.39
2018,5,22,17,45,259.5,97.0,3.8,13.55,170.0,94.05,66.02
2018,5,22,18,0,243.0,79.0,3.7,13.1,135.0,62.9,50.61
2018,5,22,18,15,194.5,62.5,3.6,12.75,100.5,50.06,38.82
2018,5,22,18,30,146.0,46.0,3.5,12.4,66.0,37.52,27.07
2018,5,22,18,45,87.5,30.5,3.35,12.1,41.0,25.33,14.15
2018,5,22,19,0,29.0,15.0,3.2,11.8,16.0,14.74,0.0
2018,5,22,19,15,14.5,7.5,3.2,11.7,8.0,7.37,0.0
2018,5,22,19,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,3.2,11.55,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,3.2,11.45,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,3.2,11.35,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,3.15,11.3,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,3.05,11.3,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,3.0,11.25,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,2.95,11.2,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,2.85,11.2,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,2.75,11.2,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,2.65,11.2,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,2.15,11.2,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,2.05,11.2,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,2.0,11.25,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,5,23,4,45,0.0,1.0,2.05,11.35,1.0,0.0,0.0
2018,5,23,5,0,0.0,2.0,2.1,11.4,2.0,1.97,0.0
2018,5,23,5,15,0.0,5.0,2.2,11.55,5.0,4.82,0.0
2018,5,23,5,30,0.0,8.0,2.3,11.7,8.0,7.71,0.59
2018,5,23,5,45,0.0,13.0,2.4,11.9,13.0,12.53,4.95
2018,5,23,6,0,0.0,18.0,2.5,12.1,18.0,17.36,9.24
2018,5,23,6,15,0.0,20.5,2.55,12.3,20.5,19.77,11.41
2018,5,23,6,30,0.0,23.0,2.6,12.5,23.0,22.19,13.51
2018,5,23,6,45,0.0,36.0,2.65,12.75,36.0,34.75,24.28
2018,5,23,7,0,0.0,49.0,2.7,13.0,49.0,47.33,34.93
2018,5,23,7,15,0.0,62.0,2.75,13.3,62.0,59.92,45.43
2018,5,23,7,30,0.0,75.0,2.8,13.6,75.0,72.52,55.81
2018,5,23,7,45,0.0,82.0,2.85,13.9,82.0,79.32,61.21
2018,5,23,8,0,0.0,89.0,2.9,14.2,89.0,86.12,66.57
2018,5,23,8,15,0.5,114.5,3.0,14.6,115.0,111.64,87.31
2018,5,23,8,30,1.0,140.0,3.1,15.0,141.0,137.33,107.87
2018,5,23,8,45,1.0,136.5,3.2,15.4,137.5,133.79,104.53
2018,5,23,9,0,1.0,133.0,3.3,15.8,134.0,130.31,101.31
2018,5,23,9,15,1.0,137.5,3.4,16.25,138.5,134.76,104.51
2018,5,23,9,30,1.0,142.0,3.5,16.7,143.0,139.22,107.7
2018,5,23,9,45,1.0,138.0,3.65,17.15,139.0,135.28,104.19
2018,5,23,10,0,1.0,134.0,3.8,17.6,135.0,131.36,100.74
2018,5,23,10,15,4.0,160.0,3.85,17.85,163.5,159.91,123.33
2018,5,23,10,30,7.0,186.0,3.9,18.1,192.0,188.56,145.76
2018,5,23,10,45,9.0,207.5,4.0,18.4,215.5,211.82,163.7
2018,5,23,11,0,11.0,229.0,4.1,18.7,239.0,235.05,181.51
2018,5,23,11,15,12.5,239.0,4.1,18.8,250.5,246.33,190.07
2018,5,23,11,30,14.0,249.0,4.1,18.9,262.0,257.53,198.59
2018,5,23,11,45,19.0,284.0,4.15,19.0,302.0,296.8,228.75
2018,5,23,12,0,24.0,319.0,4.2,19.1,342.0,340.73,262.11
