Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,12,5,45,488.5,42.0,2.15,15.5,129.5,181.74,129.92
2018,6,12,6,0,572.0,48.0,2.3,16.1,173.0,241.27,181.95
2018,6,12,6,15,626.0,53.0,2.2,16.9,222.0,296.43,230.58
2018,6,12,6,30,680.0,58.0,2.1,17.7,271.0,357.61,282.74
2018,6,12,6,45,718.0,62.0,2.05,18.5,322.0,414.88,330.3
2018,6,12,7,0,756.0,66.0,2.0,19.3,373.0,474.99,378.22
2018,6,12,7,15,783.0,69.0,2.0,20.35,424.0,530.24,420.37
2018,6,12,7,30,810.0,72.0,2.0,21.4,475.0,586.67,461.71
2018,6,12,7,45,830.0,74.5,2.0,22.5,524.0,635.9,496.19
2018,6,12,8,0,850.0,77.0,2.0,23.6,573.0,687.76,529.44
2018,6,12,8,15,865.0,79.0,2.1,24.4,619.5,735.04,559.67
2018,6,12,8,30,880.0,81.0,2.2,25.2,666.0,781.35,588.69
2018,6,12,8,45,892.0,83.0,2.3,26.05,709.0,823.98,614.58
2018,6,12,9,0,904.0,85.0,2.4,26.9,752.0,864.93,638.96
2018,6,12,9,15,913.5,86.5,2.5,27.5,790.5,901.22,660.58
2018,6,12,9,30,923.0,88.0,2.6,28.1,829.0,935.26,680.56
2018,6,12,9,45,930.0,89.5,2.7,28.65,862.0,964.51,697.44
2018,6,12,10,0,937.0,91.0,2.8,29.2,895.0,991.03,712.52
2018,6,12,10,15,942.0,92.0,2.85,29.65,921.5,1012.19,724.01
2018,6,12,10,30,947.0,93.0,2.9,30.1,948.0,1030.28,733.61
2018,6,12,10,45,950.5,94.0,2.95,30.5,968.0,1043.7,740.48
2018,6,12,11,0,954.0,95.0,3.0,30.9,988.0,1053.83,745.39
2018,6,12,11,15,956.0,95.5,3.1,31.1,1001.0,1058.59,748.11
2018,6,12,11,30,958.0,96.0,3.2,31.3,1014.0,1059.97,748.84
2018,6,12,11,45,959.0,96.0,3.25,31.45,1019.5,1056.45,746.37
2018,6,12,12,0,960.0,96.0,3.3,31.6,1025.0,1049.58,741.93
2018,6,12,12,15,958.0,97.5,3.4,31.6,1023.0,1037.96,735.46
2018,6,12,12,30,956.0,99.0,3.5,31.6,1021.0,1023.13,727.02
2018,6,12,12,45,952.0,100.0,3.55,31.6,1011.0,1002.78,714.74
2018,6,12,13,0,948.0,101.0,3.6,31.6,1001.0,979.47,700.61
2018,6,12,13,15,945.5,100.5,3.7,31.45,985.0,953.2,685.28
2018,6,12,13,30,943.0,100.0,3.8,31.3,969.0,924.14,668.01
2018,6,12,13,45,938.5,99.0,3.85,31.15,945.5,890.25,647.16
2018,6,12,14,0,934.0,98.0,3.9,31.0,922.0,853.98,624.55
2018,6,12,14,15,928.5,97.0,3.9,30.75,893.0,814.71,599.73
2018,6,12,14,30,923.0,96.0,3.9,30.5,864.0,773.46,573.31
2018,6,12,14,45,915.0,94.5,3.9,30.25,828.5,728.22,543.8
2018,6,12,15,0,907.0,93.0,3.9,30.0,793.0,681.6,511.98
2018,6,12,15,15,896.5,91.0,3.9,30.0,752.5,631.84,475.44
2018,6,12,15,30,886.0,89.0,3.9,30.0,712.0,581.36,437.45
2018,6,12,15,45,873.0,87.0,3.85,29.25,667.5,529.13,398.23
2018,6,12,16,0,860.0,85.0,3.8,28.5,623.0,476.9,357.65
2018,6,12,16,15,844.0,81.5,3.75,27.95,575.0,422.28,313.7
2018,6,12,16,30,828.0,78.0,3.7,27.4,527.0,368.44,269.02
2018,6,12,16,45,806.0,75.5,3.65,26.85,477.5,311.23,220.83
2018,6,12,17,0,784.0,73.0,3.6,26.3,428.0,259.18,175.99
2018,6,12,17,15,753.0,69.5,3.55,25.35,377.0,206.58,131.61
2018,6,12,17,30,722.0,66.0,3.5,24.4,326.0,157.26,91.63
2018,6,12,17,45,678.5,61.0,3.4,23.5,275.5,108.96,57.06
2018,6,12,18,0,635.0,56.0,3.3,22.6,225.0,62.44,31.16
2018,6,12,18,15,568.5,50.5,3.25,21.55,178.0,34.73,24.51
2018,6,12,18,30,502.0,45.0,3.2,20.5,131.0,32.68,22.54
2018,6,12,18,45,396.0,36.5,3.1,19.45,91.0,27.74,17.78
2018,6,12,19,0,290.0,28.0,3.0,18.4,51.0,22.51,10.33
2018,6,12,19,15,162.5,16.5,3.05,17.8,28.0,16.22,0.0
2018,6,12,19,30,35.0,5.0,3.1,17.2,5.0,4.91,0.0
2018,6,12,19,45,17.5,2.5,3.15,16.55,2.5,0.0,0.0
2018,6,12,20,0,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,3.2,15.55,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,3.15,14.35,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,3.05,13.55,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,2.95,13.25,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,2.85,12.75,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,2.8,12.15,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,2.8,11.85,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,2.75,11.75,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,2.7,11.65,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,6,13,4,45,68.5,8.0,3.0,12.25,10.5,0.0,0.0
2018,6,13,5,0,137.0,16.0,3.1,12.5,21.0,30.39,0.0
2018,6,13,5,15,271.0,26.5,3.1,13.05,54.0,75.99,36.34
2018,6,13,5,30,405.0,37.0,3.1,13.6,87.0,131.77,86.88
2018,6,13,5,45,490.5,44.0,3.1,14.2,131.5,184.2,132.7
2018,6,13,6,0,576.0,51.0,3.1,14.8,176.0,245.58,186.58
2018,6,13,6,15,631.0,56.0,3.05,15.45,225.5,302.16,237.0
2018,6,13,6,30,686.0,61.0,3.0,16.1,275.0,363.08,289.84
2018,6,13,6,45,724.5,64.5,2.95,16.75,326.5,420.37,338.36
2018,6,13,7,0,763.0,68.0,2.9,17.4,378.0,480.52,387.42
2018,6,13,7,15,790.5,71.5,2.85,18.1,429.5,536.96,431.73
2018,6,13,7,30,818.0,75.0,2.8,18.8,481.0,594.6,475.31
2018,6,13,7,45,839.0,77.0,2.75,19.5,531.0,644.27,511.52
2018,6,13,8,0,860.0,79.0,2.7,20.2,581.0,696.67,546.67
2018,6,13,8,15,875.5,81.0,2.7,20.95,628.0,744.73,577.66
2018,6,13,8,30,891.0,83.0,2.7,21.7,675.0,791.83,607.31
2018,6,13,8,45,903.0,85.0,2.7,22.45,718.5,834.85,633.52
2018,6,13,9,0,915.0,87.0,2.7,23.2,762.0,876.17,658.1
2018,6,13,9,15,920.5,90.5,2.7,23.8,799.5,911.44,678.61
2018,6,13,9,30,926.0,94.0,2.7,24.4,837.0,944.19,697.22
2018,6,13,9,45,928.5,97.5,2.75,25.0,868.5,971.46,712.49
2018,6,13,10,0,931.0,101.0,2.8,25.6,900.0,995.78,725.79
2018,6,13,10,15,935.5,102.5,2.85,26.1,926.5,1016.86,737.28
2018,6,13,10,30,940.0,104.0,2.9,26.6,953.0,1034.87,746.82
2018,6,13,10,45,944.0,104.5,2.95,27.1,973.0,1048.16,753.41
2018,6,13,11,0,948.0,105.0,3.0,27.6,993.0,1058.19,758.05
2018,6,13,11,15,950.5,105.5,3.05,27.95,1006.0,1063.41,760.2
2018,6,13,11,30,953.0,106.0,3.1,28.3,1019.0,1065.27,760.37
2018,6,13,11,45,954.0,106.5,3.2,28.65,1025.0,1062.26,758.03
2018,6,13,12,0,955.0,107.0,3.3,29.0,1031.0,1055.91,753.7
2018,6,13,12,15,952.0,108.0,3.4,29.15,1028.0,1042.84,745.8
2018,6,13,12,30,949.0,109.0,3.5,29.3,1025.0,1026.61,735.97
2018,6,13,12,45,943.5,111.0,3.65,29.5,1014.5,1005.94,723.5
2018,6,13,13,0,938.0,113.0,3.8,29.7,1004.0,982.38,709.13
2018,6,13,13,15,934.5,112.5,3.9,29.6,987.0,955.44,693.02
2018,6,13,13,30,931.0,112.0,4.0,29.5,970.0,925.8,675.02
2018,6,13,13,45,925.5,111.5,4.15,29.4,946.5,891.91,654.29
2018,6,13,14,0,920.0,111.0,4.3,29.3,923.0,855.72,631.76
2018,6,13,14,15,913.5,109.0,4.4,28.95,893.0,815.2,606.39
2018,6,13,14,30,907.0,107.0,4.5,28.6,863.0,772.83,579.38
2018,6,13,14,45,897.5,106.0,4.6,28.3,827.0,727.65,549.97
2018,6,13,15,0,888.0,105.0,4.7,28.0,791.0,681.24,517.91
2018,6,13,15,15,877.0,102.5,4.7,28.0,750.0,631.53,480.86
2018,6,13,15,30,866.0,100.0,4.7,28.0,709.0,581.18,442.43
2018,6,13,15,45,851.5,97.5,4.8,26.95,664.0,528.64,403.29
2018,6,13,16,0,837.0,95.0,4.9,25.9,619.0,473.56,360.74
2018,6,13,16,15,820.0,91.5,4.85,25.15,571.5,419.4,316.67
2018,6,13,16,30,803.0,88.0,4.8,24.4,524.0,366.19,272.01
2018,6,13,16,45,779.0,84.5,4.8,23.7,474.0,312.02,225.67
2018,6,13,17,0,755.0,81.0,4.8,23.0,424.0,259.99,180.45
2018,6,13,17,15,722.5,76.5,4.7,22.1,373.0,207.72,135.76
2018,6,13,17,30,690.0,72.0,4.6,21.2,322.0,155.91,93.22
2018,6,13,17,45,645.5,66.5,4.55,20.3,272.0,108.51,58.69
2018,6,13,18,0,601.0,61.0,4.5,19.4,222.0,66.13,35.15
2018,6,13,18,15,533.5,54.5,4.35,18.6,175.5,38.06,27.75
2018,6,13,18,30,466.0,48.0,4.2,17.8,129.0,35.33,25.13
2018,6,13,18,45,363.5,38.5,4.1,17.0,89.5,29.57,19.57
2018,6,13,19,0,261.0,29.0,4.0,16.2,50.0,23.45,11.38
2018,6,13,19,15,146.0,17.0,4.0,15.75,27.5,16.71,0.0
2018,6,13,19,30,31.0,5.0,4.0,15.3,5.0,4.91,0.0
2018,6,13,19,45,15.5,2.5,3.95,14.8,2.5,0.0,0.0
2018,6,13,20,0,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,3.9,13.65,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,3.85,13.25,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,3.75,12.8,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,3.7,12.65,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,3.65,12.55,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,3.6,12.45,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,3.55,12.15,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,3.55,11.8,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,3.65,11.65,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,3.75,11.6,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,3.85,11.7,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,6,14,4,45,50.0,8.5,3.95,11.9,10.0,0.0,0.0
2018,6,14,5,0,100.0,17.0,4.0,12.0,20.0,27.37,0.0
2018,6,14,5,15,221.5,29.5,4.05,12.3,52.0,70.92,34.69
2018,6,14,5,30,343.0,42.0,4.1,12.6,84.0,123.38,82.72
2018,6,14,5,45,432.5,49.0,4.1,12.95,127.0,173.83,126.66
2018,6,14,6,0,522.0,56.0,4.1,13.3,170.0,233.5,179.19
2018,6,14,6,15,579.5,62.5,4.05,13.65,219.0,289.87,229.81
2018,6,14,6,30,637.0,69.0,4.0,14.0,268.0,351.73,284.13
2018,6,14,6,45,677.0,74.0,4.0,14.35,319.0,408.88,333.54
2018,6,14,7,0,717.0,79.0,4.0,14.7,370.0,469.13,384.0
2018,6,14,7,15,747.5,82.5,3.9,15.2,421.0,524.06,428.4
2018,6,14,7,30,778.0,86.0,3.8,15.7,472.0,581.62,473.32
2018,6,14,7,45,802.0,88.5,3.75,16.2,522.5,635.01,513.74
2018,6,14,8,0,826.0,91.0,3.7,16.7,573.0,688.74,552.23
2018,6,14,8,15,843.5,93.0,3.65,17.3,620.0,737.14,584.69
2018,6,14,8,30,861.0,95.0,3.6,17.9,667.0,781.07,613.25
2018,6,14,8,45,875.0,96.5,3.55,18.45,710.5,824.1,640.76
2018,6,14,9,0,889.0,98.0,3.5,19.0,754.0,865.64,666.72
2018,6,14,9,15,901.0,99.0,3.5,19.5,793.5,903.15,689.88
2018,6,14,9,30,913.0,100.0,3.5,20.0,833.0,938.58,711.36
2018,6,14,9,45,923.5,99.5,3.45,20.55,866.5,968.72,728.55
2018,6,14,10,0,934.0,99.0,3.4,21.1,900.0,996.32,743.88
2018,6,14,10,15,939.5,100.0,3.5,21.5,927.0,1017.95,756.7
2018,6,14,10,30,945.0,101.0,3.6,21.9,954.0,1036.52,767.57
2018,6,14,10,45,948.5,101.5,3.65,22.3,974.0,1049.43,774.39
2018,6,14,11,0,952.0,102.0,3.7,22.7,994.0,1059.06,779.19
2018,6,14,11,15,953.5,103.5,3.85,22.9,1007.0,1064.39,782.63
2018,6,14,11,30,955.0,105.0,4.0,23.1,1020.0,1066.32,783.97
2018,6,14,11,45,955.0,106.0,4.1,23.3,1025.5,1062.87,781.53
2018,6,14,12,0,955.0,107.0,4.2,23.5,1031.0,1056.08,777.03
2018,6,14,12,15,952.5,108.0,4.3,23.5,1028.5,1043.55,769.44
2018,6,14,12,30,950.0,109.0,4.4,23.5,1026.0,1027.85,759.84
2018,6,14,12,45,946.0,110.0,4.5,23.45,1016.0,1007.64,747.39
2018,6,14,13,0,942.0,111.0,4.6,23.4,1006.0,984.5,733.35
2018,6,14,13,15,938.5,110.5,4.65,23.25,989.5,957.52,716.52
2018,6,14,13,30,935.0,110.0,4.7,23.1,973.0,927.83,697.77
2018,6,14,13,45,929.0,109.5,4.8,22.9,949.0,893.45,676.12
2018,6,14,14,0,923.0,109.0,4.9,22.7,925.0,856.79,652.63
2018,6,14,14,15,916.5,107.0,4.9,22.4,894.5,816.22,625.76
2018,6,14,14,30,910.0,105.0,4.9,22.1,864.0,773.78,597.27
2018,6,14,14,45,901.0,104.0,4.9,21.85,828.5,728.87,566.55
2018,6,14,15,0,892.0,103.0,4.9,21.6,793.0,682.7,533.22
2018,6,14,15,15,881.0,100.5,4.9,21.6,752.0,632.84,494.98
2018,6,14,15,30,870.0,98.0,4.9,21.6,711.0,582.35,455.33
2018,6,14,15,45,856.5,95.0,4.75,20.9,666.0,529.71,413.8
2018,6,14,16,0,843.0,92.0,4.6,20.2,621.0,477.13,371.09
2018,6,14,16,15,826.5,88.5,4.55,19.8,573.5,420.16,323.55
2018,6,14,16,30,810.0,85.0,4.5,19.4,526.0,366.81,277.53
2018,6,14,16,45,787.5,81.5,4.4,19.05,476.0,312.74,229.98
2018,6,14,17,0,765.0,78.0,4.3,18.7,426.0,260.63,183.56
2018,6,14,17,15,733.0,74.0,4.2,18.2,375.0,208.36,137.9
2018,6,14,17,30,701.0,70.0,4.1,17.7,324.0,159.5,96.94
2018,6,14,17,45,656.0,64.5,4.0,17.25,273.5,108.56,58.89
2018,6,14,18,0,611.0,59.0,3.9,16.8,223.0,65.56,34.47
2018,6,14,18,15,527.0,53.5,3.75,16.3,174.0,37.12,27.22
2018,6,14,18,30,443.0,48.0,3.6,15.8,125.0,35.23,25.29
2018,6,14,18,45,347.5,38.5,3.45,15.25,87.5,29.48,19.69
2018,6,14,19,0,252.0,29.0,3.3,14.7,50.0,23.35,11.63
2018,6,14,19,15,141.5,17.0,3.25,14.4,27.5,16.71,0.0
2018,6,14,19,30,31.0,5.0,3.2,14.1,5.0,4.91,0.0
2018,6,14,19,45,15.5,2.5,3.2,13.75,2.5,0.0,0.0
2018,6,14,20,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,3.2,13.25,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,3.15,12.95,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,3.1,12.35,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,3.1,12.25,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,3.1,12.15,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,3.15,12.05,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,3.2,11.95,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,3.25,11.9,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,3.35,11.85,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,3.35,11.8,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,3.4,11.95,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,6,15,4,45,46.0,8.0,3.6,12.2,9.5,0.0,0.0
2018,6,15,5,0,92.0,16.0,3.7,12.3,19.0,25.5,0.0
2018,6,15,5,15,211.5,28.5,3.8,12.65,50.5,68.09,32.97
2018,6,15,5,30,331.0,41.0,3.9,13.0,82.0,119.7,80.01
2018,6,15,5,45,361.5,49.0,4.0,13.3,112.0,154.83,112.92
2018,6,15,6,0,392.0,57.0,4.1,13.6,142.0,193.01,148.39
2018,6,15,6,15,324.5,75.5,4.1,14.0,158.0,207.12,164.87
2018,6,15,6,30,257.0,94.0,4.1,14.4,174.0,210.8,170.77
2018,6,15,6,45,303.5,109.5,4.15,14.8,220.5,267.73,218.99
2018,6,15,7,0,350.0,125.0,4.2,15.2,267.0,324.0,265.81
2018,6,15,7,15,504.5,118.0,4.2,15.65,352.5,421.55,345.85
2018,6,15,7,30,659.0,111.0,4.2,16.1,438.0,536.37,437.43
2018,6,15,7,45,733.5,101.5,4.2,16.6,500.5,603.38,489.33
2018,6,15,8,0,808.0,92.0,4.2,17.1,563.0,676.78,544.18
2018,6,15,8,15,825.0,94.0,4.25,17.5,609.0,724.09,576.8
2018,6,15,8,30,842.0,96.0,4.3,17.9,655.0,766.93,605.86
2018,6,15,8,45,855.0,98.0,4.35,18.3,697.5,809.03,634.01
2018,6,15,9,0,868.0,100.0,4.4,18.7,740.0,849.62,660.75
2018,6,15,9,15,875.5,103.5,4.4,19.0,777.5,885.24,683.6
2018,6,15,9,30,883.0,107.0,4.4,19.3,815.0,918.58,704.67
2018,6,15,9,45,887.5,110.5,4.4,19.6,847.0,946.68,721.95
2018,6,15,10,0,892.0,114.0,4.4,19.9,879.0,972.04,737.3
2018,6,15,10,15,898.5,115.0,4.45,20.05,906.0,993.87,751.1
2018,6,15,10,30,905.0,116.0,4.5,20.2,933.0,1012.81,763.0
2018,6,15,10,45,909.5,116.5,4.55,20.4,953.0,1026.26,771.11
2018,6,15,11,0,914.0,117.0,4.6,20.6,973.0,1036.57,777.23
2018,6,15,11,15,917.0,117.0,4.65,20.6,986.0,1041.68,780.6
2018,6,15,11,30,920.0,117.0,4.7,20.6,999.0,1043.56,781.93
2018,6,15,11,45,922.0,116.5,4.75,20.6,1005.0,1040.68,780.2
2018,6,15,12,0,924.0,116.0,4.8,20.6,1011.0,1034.59,776.43
2018,6,15,12,15,922.5,117.5,4.9,20.5,1009.5,1023.85,770.36
2018,6,15,12,30,921.0,119.0,5.0,20.4,1008.0,1010.02,762.24
2018,6,15,12,45,917.5,119.5,5.1,20.3,998.5,990.3,750.09
2018,6,15,13,0,914.0,120.0,5.2,20.2,989.0,967.72,735.96
2018,6,15,13,15,911.5,118.5,5.25,20.05,972.5,941.35,718.93
2018,6,15,13,30,909.0,117.0,5.3,19.9,956.0,912.31,699.96
2018,6,15,13,45,905.5,115.0,5.35,19.7,933.0,879.4,678.27
2018,6,15,14,0,902.0,113.0,5.4,19.5,910.0,844.13,654.72
2018,6,15,14,15,896.0,111.0,5.4,19.2,881.0,804.72,627.97
2018,6,15,14,30,890.0,109.0,5.4,18.9,852.0,763.45,599.6
2018,6,15,14,45,882.5,107.0,5.4,18.6,817.0,719.48,568.91
2018,6,15,15,0,875.0,105.0,5.4,18.3,782.0,674.15,535.46
2018,6,15,15,15,863.0,103.0,5.4,18.3,741.5,624.94,496.89
2018,6,15,15,30,851.0,101.0,5.4,18.3,701.0,575.2,457.03
2018,6,15,15,45,839.0,97.0,5.35,17.6,657.0,523.33,415.59
2018,6,15,16,0,827.0,93.0,5.3,16.9,613.0,468.68,370.73
2018,6,15,16,15,811.5,89.5,5.2,16.6,566.5,415.69,325.2
2018,6,15,16,30,796.0,86.0,5.1,16.3,520.0,363.49,279.18
2018,6,15,16,45,760.0,85.0,5.0,15.95,467.0,308.27,230.34
2018,6,15,17,0,724.0,84.0,4.9,15.6,414.0,256.46,184.06
2018,6,15,17,15,669.5,82.5,4.8,15.25,359.5,201.1,136.24
2018,6,15,17,30,615.0,81.0,4.7,14.9,305.0,154.2,97.45
2018,6,15,17,45,584.5,72.5,4.55,14.55,259.0,109.45,63.14
2018,6,15,18,0,554.0,64.0,4.4,14.2,213.0,68.22,38.27
2018,6,15,18,15,484.0,57.0,4.25,13.8,168.0,40.06,30.14
2018,6,15,18,30,414.0,50.0,4.1,13.4,123.0,37.0,27.12
2018,6,15,18,45,307.5,40.5,3.95,13.0,85.5,31.34,21.52
2018,6,15,19,0,201.0,31.0,3.8,12.6,48.0,24.26,12.63
2018,6,15,19,15,111.0,18.0,3.8,12.45,26.5,17.69,0.0
2018,6,15,19,30,21.0,5.0,3.8,12.3,5.0,4.91,0.0
2018,6,15,19,45,10.5,2.5,3.8,12.15,2.5,0.0,0.0
2018,6,15,20,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,3.75,11.95,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,3.7,11.85,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,3.7,11.85,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,3.65,11.9,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,3.55,11.9,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,3.45,11.95,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,2.95,11.95,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,2.85,11.9,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,2.75,11.9,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,2.45,11.85,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,2.25,11.95,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,6,16,4,45,40.0,8.0,2.35,12.25,9.5,0.0,0.0
2018,6,16,5,0,80.0,16.0,2.4,12.4,19.0,24.19,0.0
2018,6,16,5,15,194.5,29.5,2.45,12.7,50.0,66.36,32.25
2018,6,16,5,30,309.0,43.0,2.5,13.0,81.0,116.68,78.27
2018,6,16,5,45,401.0,51.5,2.5,13.3,124.0,167.57,121.95
2018,6,16,6,0,493.0,60.0,2.5,13.6,167.0,227.91,174.36
2018,6,16,6,15,553.0,66.5,2.5,14.05,215.5,283.71,223.76
2018,6,16,6,30,613.0,73.0,2.5,14.5,264.0,345.25,277.0
2018,6,16,6,45,655.5,77.0,2.5,14.95,314.0,401.27,324.66
2018,6,16,7,0,698.0,81.0,2.5,15.4,364.0,460.65,373.52
2018,6,16,7,15,729.0,85.0,2.5,15.95,415.0,515.41,417.1
2018,6,16,7,30,760.0,89.0,2.5,16.5,466.0,572.97,461.33
2018,6,16,7,45,784.5,91.5,2.45,17.1,515.5,625.91,500.37
2018,6,16,8,0,809.0,94.0,2.4,17.7,565.0,679.27,537.74
2018,6,16,8,15,826.5,96.5,2.4,18.3,612.0,727.56,569.57
2018,6,16,8,30,844.0,99.0,2.4,18.9,659.0,771.37,597.57
2018,6,16,8,45,858.0,100.5,2.4,19.5,702.0,813.82,624.14
2018,6,16,9,0,872.0,102.0,2.4,20.1,745.0,854.84,649.25
2018,6,16,9,15,882.0,104.0,2.45,20.65,783.0,891.19,671.34
2018,6,16,9,30,892.0,106.0,2.5,21.2,821.0,925.4,691.8
2018,6,16,9,45,899.5,107.5,2.55,21.75,854.0,954.42,708.65
2018,6,16,10,0,907.0,109.0,2.6,22.3,887.0,980.84,723.71
2018,6,16,10,15,913.0,110.0,2.7,22.7,914.0,1002.5,736.53
2018,6,16,10,30,919.0,111.0,2.8,23.1,941.0,1021.22,747.49
2018,6,16,10,45,923.5,112.0,2.9,23.45,961.5,1035.4,755.71
2018,6,16,11,0,928.0,113.0,3.0,23.8,982.0,1046.4,761.99
2018,6,16,11,15,930.5,113.5,3.15,24.05,995.0,1051.64,765.39
2018,6,16,11,30,933.0,114.0,3.3,24.3,1008.0,1053.59,766.79
2018,6,16,11,45,934.0,114.5,3.45,24.55,1014.0,1050.74,765.17
2018,6,16,12,0,935.0,115.0,3.6,24.8,1020.0,1044.63,761.51
2018,6,16,12,15,934.0,115.0,3.8,24.8,1018.0,1032.83,755.3
2018,6,16,12,30,933.0,115.0,4.0,24.8,1016.0,1017.91,747.03
2018,6,16,12,45,930.0,115.5,4.2,24.8,1006.5,998.51,735.75
2018,6,16,13,0,927.0,116.0,4.4,24.8,997.0,976.21,722.45
2018,6,16,13,15,923.5,115.0,4.55,24.6,980.5,949.17,706.26
2018,6,16,13,30,920.0,114.0,4.7,24.4,964.0,919.48,688.48
2018,6,16,13,45,914.5,114.0,4.9,24.15,941.0,886.52,668.65
2018,6,16,14,0,909.0,114.0,5.1,23.9,918.0,851.3,646.85
2018,6,16,14,15,902.5,113.0,5.2,23.5,889.0,812.23,621.78
2018,6,16,14,30,896.0,112.0,5.3,23.1,860.0,771.33,595.02
2018,6,16,14,45,886.5,110.5,5.45,22.65,824.5,726.2,565.06
2018,6,16,15,0,877.0,109.0,5.6,22.2,789.0,679.88,532.17
2018,6,16,15,15,865.5,107.0,5.6,22.2,748.5,630.88,494.33
2018,6,16,15,30,854.0,105.0,5.6,22.2,708.0,581.3,455.17
2018,6,16,15,45,840.0,102.5,5.7,21.1,664.0,527.27,413.68
2018,6,16,16,0,826.0,100.0,5.8,20.0,620.0,475.45,372.28
2018,6,16,16,15,808.0,97.5,5.8,19.4,573.0,422.36,327.66
2018,6,16,16,30,790.0,95.0,5.8,18.8,526.0,370.33,282.64
2018,6,16,16,45,764.5,91.5,5.8,18.2,476.0,316.35,235.26
2018,6,16,17,0,739.0,88.0,5.8,17.6,426.0,264.69,189.27
2018,6,16,17,15,689.0,86.0,5.75,17.0,371.5,208.78,141.13
2018,6,16,17,30,639.0,84.0,5.7,16.4,317.0,161.03,101.62
2018,6,16,17,45,572.0,78.5,5.65,15.8,263.5,114.13,67.23
2018,6,16,18,0,505.0,73.0,5.6,15.2,210.0,74.72,44.62
2018,6,16,18,15,448.5,64.5,5.4,14.75,167.5,46.73,35.93
2018,6,16,18,30,392.0,56.0,5.2,14.3,125.0,42.66,32.0
2018,6,16,18,45,293.0,45.5,5.05,13.85,88.0,34.88,24.5
2018,6,16,19,0,194.0,35.0,4.9,13.4,51.0,27.63,15.29
2018,6,16,19,15,105.0,20.0,4.85,13.15,28.0,19.66,0.0
2018,6,16,19,30,16.0,5.0,4.8,12.9,5.0,4.91,0.0
2018,6,16,19,45,8.0,2.5,4.75,12.7,2.5,0.0,0.0
2018,6,16,20,0,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,4.6,12.35,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,4.5,12.2,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,4.4,12.1,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,3.95,12.05,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,3.55,12.15,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,3.45,12.25,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,3.4,12.35,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,3.35,12.45,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,3.3,12.55,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,3.25,12.6,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,3.15,12.65,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,2.55,12.7,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,6,17,4,45,9.5,4.5,2.4,12.95,5.0,0.0,0.0
2018,6,17,5,0,19.0,9.0,2.4,13.0,10.0,10.85,0.0
2018,6,17,5,15,65.5,20.5,2.45,13.25,28.0,33.5,14.52
2018,6,17,5,30,112.0,32.0,2.5,13.5,46.0,59.62,39.11
2018,6,17,5,45,56.0,36.0,2.55,13.7,43.0,52.24,36.66
2018,6,17,6,0,0.0,40.0,2.6,13.9,40.0,38.63,27.27
2018,6,17,6,15,1.0,57.0,2.55,14.1,57.5,55.51,41.77
2018,6,17,6,30,2.0,74.0,2.5,14.3,75.0,72.81,56.45
2018,6,17,6,45,13.0,108.5,2.5,14.55,114.0,112.84,90.0
2018,6,17,7,0,24.0,143.0,2.5,14.8,153.0,154.17,124.09
2018,6,17,7,15,68.0,174.0,2.45,15.05,206.5,216.38,175.14
2018,6,17,7,30,112.0,205.0,2.4,15.3,260.0,284.49,229.91
2018,6,17,7,45,103.0,223.0,2.35,15.55,278.0,296.18,238.08
2018,6,17,8,0,94.0,241.0,2.3,15.8,296.0,312.45,249.79
2018,6,17,8,15,172.0,263.0,2.25,16.2,373.5,403.42,321.17
2018,6,17,8,30,250.0,285.0,2.2,16.6,451.0,500.83,394.93
2018,6,17,8,45,225.5,311.5,2.15,17.0,468.5,510.02,398.88
2018,6,17,9,0,201.0,338.0,2.1,17.4,486.0,523.96,406.65
2018,6,17,9,15,357.5,300.5,2.05,17.8,580.5,634.53,490.25
2018,6,17,9,30,514.0,263.0,2.0,18.2,675.0,753.64,576.08
2018,6,17,9,45,654.5,212.0,1.95,18.6,759.0,845.24,639.46
2018,6,17,10,0,795.0,161.0,1.9,19.0,843.0,934.28,695.9
2018,6,17,10,15,835.5,145.5,1.85,19.5,882.0,970.01,715.56
2018,6,17,10,30,876.0,130.0,1.8,20.0,921.0,998.61,730.88
2018,6,17,10,45,881.5,130.0,1.8,20.55,941.0,1012.23,737.07
2018,6,17,11,0,887.0,130.0,1.8,21.1,961.0,1022.85,741.56
2018,6,17,11,15,891.5,130.0,1.85,21.5,975.0,1029.38,744.68
2018,6,17,11,30,896.0,130.0,1.9,21.9,989.0,1032.77,745.95
2018,6,17,11,45,899.0,129.0,1.95,22.3,995.0,1030.5,743.75
2018,6,17,12,0,902.0,128.0,2.0,22.7,1001.0,1025.08,739.72
2018,6,17,12,15,902.5,127.5,2.1,23.0,1000.0,1014.57,733.46
2018,6,17,12,30,903.0,127.0,2.2,23.3,999.0,1001.02,725.32
2018,6,17,12,45,903.0,125.0,2.25,23.55,990.5,982.53,713.62
2018,6,17,13,0,903.0,123.0,2.3,23.8,982.0,961.13,700.1
2018,6,17,13,15,900.5,122.0,2.35,23.95,966.5,935.58,684.15
2018,6,17,13,30,898.0,121.0,2.4,24.1,951.0,907.4,666.44
2018,6,17,13,45,894.0,119.5,2.45,24.25,928.5,874.94,645.8
2018,6,17,14,0,890.0,118.0,2.5,24.4,906.0,840.19,623.49
2018,6,17,14,15,884.0,116.0,2.55,24.4,877.0,801.26,598.51
2018,6,17,14,30,878.0,114.0,2.6,24.4,848.0,760.51,571.99
2018,6,17,14,45,869.5,112.5,2.65,24.45,813.5,716.83,542.99
2018,6,17,15,0,861.0,111.0,2.7,24.5,779.0,671.91,511.24
2018,6,17,15,15,849.0,108.5,2.7,24.5,738.5,622.87,475.11
2018,6,17,15,30,837.0,106.0,2.7,24.5,698.0,573.33,437.69
2018,6,17,15,45,823.0,103.0,2.8,24.2,654.0,519.69,397.01
2018,6,17,16,0,809.0,100.0,2.9,23.9,610.0,468.25,356.56
2018,6,17,16,15,790.0,97.0,2.95,23.6,562.5,415.17,313.46
2018,6,17,16,30,771.0,94.0,3.0,23.3,515.0,363.26,270.02
2018,6,17,16,45,746.0,90.0,3.05,23.0,465.5,309.97,224.65
2018,6,17,17,0,721.0,86.0,3.1,22.7,416.0,258.95,180.53
2018,6,17,17,15,686.5,82.0,3.15,22.15,366.0,205.48,135.22
2018,6,17,17,30,652.0,78.0,3.2,21.6,316.0,158.38,96.57
2018,6,17,17,45,604.5,72.5,3.25,21.05,267.0,112.57,63.04
2018,6,17,18,0,557.0,67.0,3.3,20.5,218.0,72.11,39.89
2018,6,17,18,15,488.5,59.5,3.3,19.7,172.0,42.14,31.2
2018,6,17,18,30,420.0,52.0,3.3,18.9,126.0,38.74,28.0
2018,6,17,18,45,321.5,41.5,3.25,18.1,88.0,32.19,21.79
2018,6,17,19,0,223.0,31.0,3.2,17.3,50.0,24.21,12.6
2018,6,17,19,15,124.0,18.0,3.25,16.7,27.5,17.69,0.0
2018,6,17,19,30,25.0,5.0,3.3,16.1,5.0,4.91,0.0
2018,6,17,19,45,12.5,2.5,3.3,15.55,2.5,0.0,0.0
2018,6,17,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,2.75,13.65,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,2.05,13.2,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,1.75,12.95,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,1.5,12.75,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,1.35,12.6,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,1.25,12.4,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,1.15,12.25,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,1.15,11.75,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,6,18,4,45,24.0,4.5,1.75,12.45,5.5,0.0,0.0
2018,6,18,5,0,48.0,9.0,1.9,12.8,11.0,13.87,0.0
2018,6,18,5,15,24.0,10.0,2.0,13.35,11.0,14.97,3.49
2018,6,18,5,30,0.0,11.0,2.1,13.9,11.0,10.6,3.06
2018,6,18,5,45,0.0,17.0,2.2,14.4,17.0,16.39,8.17
2018,6,18,6,0,0.0,23.0,2.3,14.9,23.0,22.19,13.23
2018,6,18,6,15,0.0,26.5,2.25,15.35,26.5,25.57,16.18
2018,6,18,6,30,0.0,30.0,2.2,15.8,30.0,28.95,19.05
2018,6,18,6,45,0.0,47.0,2.15,16.3,47.0,45.4,32.89
2018,6,18,7,0,0.0,64.0,2.1,16.8,64.0,61.86,46.53
2018,6,18,7,15,3.5,103.5,2.05,17.4,105.0,102.78,80.2
2018,6,18,7,30,7.0,143.0,2.0,18.0,146.0,144.7,113.91
2018,6,18,7,45,129.5,181.0,1.95,18.55,256.0,274.46,219.47
2018,6,18,8,0,252.0,219.0,1.9,19.1,366.0,412.61,326.94
2018,6,18,8,15,513.5,169.5,1.95,19.7,499.5,571.11,449.22
2018,6,18,8,30,775.0,120.0,2.0,20.3,633.0,743.22,573.24
2018,6,18,8,45,807.0,115.0,2.05,20.85,680.5,791.21,602.87
2018,6,18,9,0,839.0,110.0,2.1,21.4,728.0,834.69,630.03
2018,6,18,9,15,846.5,114.0,2.2,21.9,765.0,870.01,651.9
2018,6,18,9,30,854.0,118.0,2.3,22.4,802.0,903.13,672.19
2018,6,18,9,45,858.0,122.0,2.4,22.9,833.5,930.64,688.64
2018,6,18,10,0,862.0,126.0,2.5,23.4,865.0,955.49,703.32
2018,6,18,10,15,868.5,127.5,2.6,23.85,892.0,977.37,716.19
2018,6,18,10,30,875.0,129.0,2.7,24.3,919.0,996.47,727.28
2018,6,18,10,45,880.0,129.5,2.8,24.7,939.0,1010.15,735.05
2018,6,18,11,0,885.0,130.0,2.9,25.1,959.0,1020.81,740.99
2018,6,18,11,15,822.5,174.0,3.0,25.4,953.0,1011.05,734.13
2018,6,18,11,30,760.0,218.0,3.1,25.7,947.0,995.69,723.88
2018,6,18,11,45,624.5,307.0,3.2,26.05,908.5,945.37,688.74
2018,6,18,12,0,489.0,396.0,3.3,26.4,870.0,893.5,649.51
2018,6,18,12,15,526.5,371.0,3.4,26.5,880.5,897.33,654.13
2018,6,18,12,30,564.0,346.0,3.5,26.6,891.0,898.48,656.57
2018,6,18,12,45,538.0,357.5,3.6,26.7,873.5,872.39,638.7
2018,6,18,13,0,512.0,369.0,3.7,26.8,856.0,845.27,620.21
2018,6,18,13,15,614.0,302.0,3.8,26.75,876.5,856.5,632.26
2018,6,18,13,30,716.0,235.0,3.9,26.7,897.0,862.33,639.9
2018,6,18,13,45,799.5,178.0,3.95,26.6,900.0,853.43,634.87
2018,6,18,14,0,883.0,121.0,4.0,26.5,903.0,837.85,625.43
2018,6,18,14,15,867.0,125.0,4.05,26.3,871.5,797.1,598.88
2018,6,18,14,30,851.0,129.0,4.1,26.1,840.0,755.22,571.38
2018,6,18,14,45,859.0,118.0,4.1,25.85,810.0,715.25,544.83
2018,6,18,15,0,867.0,107.0,4.1,25.6,780.0,672.72,514.81
2018,6,18,15,15,855.5,104.5,4.1,25.6,739.5,623.77,478.19
2018,6,18,15,30,844.0,102.0,4.1,25.6,699.0,574.25,440.29
2018,6,18,15,45,830.5,99.5,4.1,24.95,655.5,520.98,399.67
2018,6,18,16,0,817.0,97.0,4.1,24.3,612.0,469.9,359.32
2018,6,18,16,15,799.5,93.0,4.05,23.85,564.5,416.13,315.34
2018,6,18,16,30,782.0,89.0,4.0,23.4,517.0,363.37,270.93
2018,6,18,16,45,758.5,85.5,4.0,22.95,468.0,310.44,225.53
2018,6,18,17,0,735.0,82.0,4.0,22.5,419.0,259.58,181.23
2018,6,18,17,15,702.5,77.5,3.85,21.9,369.0,208.28,137.23
2018,6,18,17,30,670.0,73.0,3.7,21.3,319.0,157.42,95.22
2018,6,18,17,45,625.0,68.0,3.6,20.65,270.0,111.28,61.19
2018,6,18,18,0,580.0,63.0,3.5,20.0,221.0,70.19,37.55
2018,6,18,18,15,514.5,56.0,3.3,19.3,175.0,39.02,28.54
2018,6,18,18,30,449.0,49.0,3.1,18.6,129.0,35.88,25.58
2018,6,18,18,45,350.5,39.5,2.9,17.9,90.5,30.17,20.12
2018,6,18,19,0,252.0,30.0,2.7,17.2,52.0,24.08,12.65
2018,6,18,19,15,141.5,17.5,2.7,16.8,28.5,17.2,0.0
2018,6,18,19,30,31.0,5.0,2.7,16.4,5.0,4.91,0.0
2018,6,18,19,45,15.5,2.5,2.65,15.95,2.5,0.0,0.0
2018,6,18,20,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,2.6,15.25,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,2.6,14.75,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,2.6,14.35,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,2.5,13.65,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,2.45,13.35,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,2.35,13.1,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,2.25,12.9,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,2.1,12.35,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,2.1,12.25,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,2.15,12.25,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,2.25,12.35,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,2.35,12.55,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,6,19,4,45,28.5,5.0,2.45,12.85,6.0,0.0,0.0
2018,6,19,5,0,57.0,10.0,2.5,13.0,12.0,15.76,0.0
2018,6,19,5,15,50.0,14.0,2.55,13.35,17.5,23.52,8.18
2018,6,19,5,30,43.0,18.0,2.6,13.7,23.0,29.15,16.7
2018,6,19,5,45,139.5,29.5,2.6,14.0,57.5,72.25,50.84
2018,6,19,6,0,236.0,41.0,2.6,14.3,92.0,122.95,93.09
2018,6,19,6,15,118.0,54.0,2.6,14.65,79.5,102.29,79.67
2018,6,19,6,30,0.0,67.0,2.6,15.0,67.0,64.91,49.58
2018,6,19,6,45,5.0,84.0,2.6,15.3,86.0,84.08,65.65
2018,6,19,7,0,10.0,101.0,2.6,15.6,105.0,103.77,81.91
2018,6,19,7,15,20.5,127.5,2.55,16.05,137.0,139.86,111.51
2018,6,19,7,30,31.0,154.0,2.5,16.5,169.0,174.55,139.45
2018,6,19,7,45,42.5,179.5,2.5,16.9,202.5,209.77,167.42
2018,6,19,8,0,54.0,205.0,2.5,17.3,236.0,245.91,195.67
2018,6,19,8,15,111.0,216.0,2.5,18.0,287.0,307.71,244.7
2018,6,19,8,30,168.0,227.0,2.5,18.7,338.0,367.6,291.22
2018,6,19,8,45,323.5,214.5,2.5,19.35,446.0,501.52,395.06
2018,6,19,9,0,479.0,202.0,2.5,20.0,554.0,630.46,491.01
2018,6,19,9,15,599.0,184.0,2.5,20.65,648.0,734.41,564.93
2018,6,19,9,30,719.0,166.0,2.5,21.3,742.0,839.45,634.7
2018,6,19,9,45,809.5,135.5,2.5,21.95,809.0,904.79,675.38
2018,6,19,10,0,900.0,105.0,2.5,22.6,876.0,969.31,714.87
2018,6,19,10,15,916.0,101.0,2.55,23.1,907.0,995.41,729.47
2018,6,19,10,30,932.0,97.0,2.6,23.6,938.0,1018.91,742.71
2018,6,19,10,45,936.0,98.0,2.65,24.1,958.5,1032.95,749.87
2018,6,19,11,0,940.0,99.0,2.7,24.6,979.0,1043.77,755.11
2018,6,19,11,15,942.5,99.0,2.8,24.9,992.0,1048.77,757.84
2018,6,19,11,30,945.0,99.0,2.9,25.2,1005.0,1050.46,758.57
2018,6,19,11,45,947.0,99.0,2.95,25.5,1011.5,1048.31,756.52
2018,6,19,12,0,949.0,99.0,3.0,25.8,1018.0,1042.85,752.48
2018,6,19,12,15,945.0,102.0,3.1,25.95,1016.0,1031.21,745.48
2018,6,19,12,30,941.0,105.0,3.2,26.1,1014.0,1016.44,736.54
2018,6,19,12,45,934.5,108.0,3.25,26.25,1004.0,996.26,723.75
2018,6,19,13,0,928.0,111.0,3.3,26.4,994.0,973.24,709.16
2018,6,19,13,15,925.5,110.0,3.4,26.4,978.0,947.25,693.36
2018,6,19,13,30,923.0,109.0,3.5,26.4,962.0,918.53,675.65
2018,6,19,13,45,918.5,108.0,3.55,26.45,939.5,885.51,654.53
2018,6,19,14,0,914.0,107.0,3.6,26.5,917.0,850.16,631.69
2018,6,19,14,15,908.0,106.0,3.65,26.3,888.0,811.45,606.98
2018,6,19,14,30,902.0,105.0,3.7,26.1,859.0,770.85,580.67
2018,6,19,14,45,893.5,103.5,3.75,25.95,824.0,726.3,551.14
2018,6,19,15,0,885.0,102.0,3.8,25.8,789.0,680.46,519.22
2018,6,19,15,15,873.5,100.0,3.8,25.8,748.5,631.21,482.59
2018,6,19,15,30,862.0,98.0,3.8,25.8,708.0,581.37,444.6
2018,6,19,15,45,848.5,95.5,3.85,25.1,664.0,529.66,405.43
2018,6,19,16,0,835.0,93.0,3.9,24.4,620.0,475.28,362.94
2018,6,19,16,15,817.0,90.0,3.9,23.8,572.5,421.33,319.11
2018,6,19,16,30,799.0,87.0,3.9,23.2,525.0,368.41,274.75
2018,6,19,16,45,775.5,83.0,3.9,22.6,475.0,314.12,228.36
2018,6,19,17,0,752.0,79.0,3.9,22.0,425.0,261.9,182.95
2018,6,19,17,15,720.5,75.0,3.85,21.15,374.5,210.33,138.66
2018,6,19,17,30,689.0,71.0,3.8,20.3,324.0,159.2,96.27
2018,6,19,17,45,644.5,66.0,3.75,19.45,274.5,112.05,61.27
2018,6,19,18,0,600.0,61.0,3.7,18.6,225.0,69.9,36.78
2018,6,19,18,15,535.5,54.5,3.6,17.85,178.5,37.69,27.56
2018,6,19,18,30,471.0,48.0,3.5,17.1,132.0,34.92,24.92
2018,6,19,18,45,372.5,39.0,3.4,16.3,93.0,29.64,19.82
2018,6,19,19,0,274.0,30.0,3.3,15.5,54.0,24.03,12.83
2018,6,19,19,15,154.5,18.0,3.3,15.1,30.0,17.69,0.0
2018,6,19,19,30,35.0,6.0,3.3,14.7,6.0,5.9,0.0
2018,6,19,19,45,17.5,3.0,3.3,14.3,3.0,0.0,0.0
2018,6,19,20,0,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,3.25,13.65,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,3.15,12.85,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,3.05,12.4,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,2.95,12.2,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,2.85,12.05,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,2.75,11.95,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,2.65,11.65,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,2.6,11.55,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,2.6,11.45,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,2.55,11.35,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,2.45,11.2,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,2.4,11.05,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,2.35,10.95,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,2.45,11.1,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,6,20,4,45,59.0,7.0,2.75,11.5,9.0,0.0,0.0
2018,6,20,5,0,118.0,14.0,2.9,11.7,18.0,25.96,0.0
2018,6,20,5,15,247.0,24.5,2.95,12.2,49.5,68.81,31.07
2018,6,20,5,30,376.0,35.0,3.0,12.7,81.0,121.95,79.91
2018,6,20,5,45,384.0,37.5,3.1,13.15,102.5,147.25,105.72
2018,6,20,6,0,392.0,40.0,3.2,13.6,124.0,173.07,131.55
2018,6,20,6,15,196.0,46.0,3.2,14.1,88.0,125.96,98.73
2018,6,20,6,30,0.0,52.0,3.2,14.6,52.0,50.23,37.22
2018,6,20,6,45,2.0,73.5,3.2,15.05,74.5,72.12,55.65
2018,6,20,7,0,4.0,95.0,3.2,15.5,97.0,94.59,74.25
2018,6,20,7,15,15.0,126.0,3.25,16.05,133.5,132.05,105.07
2018,6,20,7,30,26.0,157.0,3.3,16.6,170.0,174.63,139.52
2018,6,20,7,45,51.5,192.5,3.3,17.15,221.5,229.46,183.52
2018,6,20,8,0,77.0,228.0,3.3,17.7,273.0,286.47,228.34
2018,6,20,8,15,141.5,248.0,3.3,18.25,338.5,364.44,289.69
2018,6,20,8,30,206.0,268.0,3.3,18.8,404.0,440.81,348.38
2018,6,20,8,45,391.5,238.5,3.3,19.35,518.5,582.26,457.66
2018,6,20,9,0,577.0,209.0,3.3,19.9,633.0,724.01,562.8
2018,6,20,9,15,681.0,182.0,3.3,20.4,708.5,804.05,618.33
2018,6,20,9,30,785.0,155.0,3.3,20.9,784.0,884.3,671.28
2018,6,20,9,45,849.5,133.5,3.35,21.35,839.5,934.26,702.82
2018,6,20,10,0,914.0,112.0,3.4,21.8,895.0,989.75,737.84
2018,6,20,10,15,921.0,113.0,3.45,22.15,923.0,1012.66,751.02
2018,6,20,10,30,928.0,114.0,3.5,22.5,951.0,1032.62,762.54
2018,6,20,10,45,933.5,114.5,3.55,22.85,972.5,1047.53,770.8
2018,6,20,11,0,939.0,115.0,3.6,23.2,994.0,1059.25,777.07
2018,6,20,11,15,942.5,114.5,3.75,23.35,1007.5,1064.68,780.72
2018,6,20,11,30,946.0,114.0,3.9,23.5,1021.0,1066.8,782.35
2018,6,20,11,45,948.5,113.5,4.0,23.65,1027.5,1064.59,780.89
2018,6,20,12,0,951.0,113.0,4.1,23.8,1034.0,1059.06,777.38
2018,6,20,12,15,951.5,112.5,4.2,23.75,1033.0,1048.26,771.12
2018,6,20,12,30,952.0,112.0,4.3,23.7,1032.0,1034.25,762.82
2018,6,20,12,45,951.0,111.0,4.4,23.65,1023.0,1015.15,751.18
2018,6,20,13,0,950.0,110.0,4.5,23.6,1014.0,993.0,737.5
2018,6,20,13,15,947.5,109.0,4.6,23.4,998.0,966.53,721.68
2018,6,20,13,30,945.0,108.0,4.7,23.2,982.0,937.26,703.82
2018,6,20,13,45,941.0,107.0,4.75,23.05,959.0,904.05,682.58
2018,6,20,14,0,937.0,106.0,4.8,22.9,936.0,868.41,659.47
2018,6,20,14,15,931.5,104.0,4.8,22.65,906.5,828.36,633.0
2018,6,20,14,30,926.0,102.0,4.8,22.4,877.0,786.32,604.86
2018,6,20,14,45,918.0,100.5,4.75,22.1,841.5,741.2,574.06
2018,6,20,15,0,910.0,99.0,4.7,21.8,806.0,694.67,541.02
2018,6,20,15,15,899.5,97.0,4.7,21.8,765.5,644.96,503.13
2018,6,20,15,30,889.0,95.0,4.7,21.8,725.0,594.51,463.75
2018,6,20,15,45,875.5,92.5,4.6,21.15,680.0,541.53,422.24
2018,6,20,16,0,862.0,90.0,4.5,20.5,635.0,488.56,379.47
2018,6,20,16,15,845.5,86.5,4.45,20.05,586.5,433.68,333.76
2018,6,20,16,30,829.0,83.0,4.4,19.6,538.0,376.38,284.92
2018,6,20,16,45,806.5,79.5,4.3,19.1,487.5,321.28,236.76
2018,6,20,17,0,784.0,76.0,4.2,18.6,437.0,268.12,189.56
2018,6,20,17,15,753.0,72.0,4.1,18.05,385.5,214.91,142.93
2018,6,20,17,30,722.0,68.0,4.0,17.5,334.0,164.97,100.7
2018,6,20,17,45,679.0,63.5,3.9,16.9,283.5,116.87,64.42
2018,6,20,18,0,636.0,59.0,3.8,16.3,233.0,70.35,36.31
2018,6,20,18,15,559.0,53.5,3.65,15.75,184.0,36.81,27.04
2018,6,20,18,30,482.0,48.0,3.5,15.2,135.0,34.88,25.1
2018,6,20,18,45,377.5,38.5,3.35,14.65,94.0,29.11,19.54
2018,6,20,19,0,273.0,29.0,3.2,14.1,53.0,22.95,12.19
2018,6,20,19,15,158.0,17.5,3.15,13.75,29.5,17.2,0.0
2018,6,20,19,30,43.0,6.0,3.1,13.4,6.0,5.9,0.0
2018,6,20,19,45,21.5,3.0,3.1,13.1,3.0,0.0,0.0
2018,6,20,20,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,3.05,12.6,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,3.0,12.25,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,3.0,12.05,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,2.95,11.55,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,2.9,11.45,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,2.85,11.35,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,2.75,11.05,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,2.7,10.95,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,2.65,10.85,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,2.55,10.75,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,2.45,10.65,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,2.4,10.65,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,2.4,10.75,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,6,21,4,45,68.5,8.0,2.95,11.45,10.0,0.0,0.0
2018,6,21,5,0,137.0,16.0,3.1,11.7,20.0,29.8,0.0
2018,6,21,5,15,237.5,24.0,3.15,12.05,46.5,66.56,29.54
2018,6,21,5,30,338.0,32.0,3.2,12.4,73.0,110.64,72.2
2018,6,21,5,45,317.0,37.0,3.25,12.8,89.0,128.95,92.74
2018,6,21,6,0,296.0,42.0,3.3,13.2,105.0,144.95,110.44
2018,6,21,6,15,148.5,55.5,3.3,13.7,87.0,114.93,90.21
2018,6,21,6,30,1.0,69.0,3.3,14.2,69.0,67.35,51.81
2018,6,21,6,45,6.5,92.0,3.25,14.7,94.5,92.89,73.24
2018,6,21,7,0,12.0,115.0,3.2,15.2,120.0,119.04,94.8
2018,6,21,7,15,31.5,146.0,3.2,15.75,161.0,165.59,133.03
2018,6,21,7,30,51.0,177.0,3.2,16.3,202.0,211.18,169.77
2018,6,21,7,45,87.0,207.0,3.15,16.9,255.0,268.27,215.36
2018,6,21,8,0,123.0,237.0,3.1,17.5,308.0,334.61,267.18
2018,6,21,8,15,286.0,226.5,3.1,18.1,410.5,455.24,363.1
2018,6,21,8,30,449.0,216.0,3.1,18.7,513.0,589.23,465.47
2018,6,21,8,45,670.5,157.0,3.05,19.25,633.0,726.27,567.73
2018,6,21,9,0,892.0,98.0,3.0,19.8,753.0,865.66,662.62
2018,6,21,9,15,913.0,95.5,3.0,20.4,796.5,907.6,687.41
2018,6,21,9,30,934.0,93.0,3.0,21.0,840.0,947.98,711.56
2018,6,21,9,45,942.5,93.0,2.95,21.55,873.5,977.58,727.92
2018,6,21,10,0,951.0,93.0,2.9,22.1,907.0,1004.51,742.41
2018,6,21,10,15,956.5,94.0,2.9,22.65,934.5,1026.75,754.18
2018,6,21,10,30,962.0,95.0,2.9,23.2,962.0,1045.91,763.96
2018,6,21,10,45,966.5,95.0,2.85,23.7,983.0,1059.82,770.05
2018,6,21,11,0,971.0,95.0,2.8,24.2,1004.0,1070.43,774.1
2018,6,21,11,15,973.0,96.0,2.85,24.55,1017.5,1076.2,776.63
2018,6,21,11,30,975.0,97.0,2.9,24.9,1031.0,1078.53,777.12
2018,6,21,11,45,976.5,97.0,2.95,25.25,1037.5,1075.89,774.6
2018,6,21,12,0,978.0,97.0,3.0,25.6,1044.0,1069.83,770.05
2018,6,21,12,15,973.5,100.0,3.1,25.8,1041.5,1057.51,762.54
2018,6,21,12,30,969.0,103.0,3.2,26.0,1039.0,1041.96,753.05
2018,6,21,12,45,962.0,107.0,3.3,26.2,1029.5,1021.91,740.69
2018,6,21,13,0,955.0,111.0,3.4,26.4,1020.0,998.94,726.44
2018,6,21,13,15,952.0,110.0,3.5,26.4,1003.5,971.93,710.07
2018,6,21,13,30,949.0,109.0,3.6,26.4,987.0,942.14,691.77
2018,6,21,13,45,945.5,108.0,3.7,26.45,964.5,909.27,671.13
2018,6,21,14,0,942.0,107.0,3.8,26.5,942.0,873.92,648.65
2018,6,21,14,15,936.5,105.5,3.8,26.35,912.5,834.2,622.99
2018,6,21,14,30,931.0,104.0,3.8,26.2,883.0,792.46,595.71
2018,6,21,14,45,923.5,102.0,3.85,26.05,847.5,747.03,565.73
2018,6,21,15,0,916.0,100.0,3.9,25.9,812.0,700.15,533.48
2018,6,21,15,15,905.0,98.0,3.9,25.9,771.0,649.87,496.2
2018,6,21,15,30,894.0,96.0,3.9,25.9,730.0,598.89,457.46
2018,6,21,15,45,880.5,93.5,3.8,25.35,684.5,545.67,416.73
2018,6,21,16,0,867.0,91.0,3.7,24.8,639.0,492.46,374.72
2018,6,21,16,15,849.5,88.0,3.65,24.4,590.5,434.36,327.68
2018,6,21,16,30,832.0,85.0,3.6,24.0,542.0,379.94,282.05
2018,6,21,16,45,808.0,82.0,3.55,23.6,491.0,324.65,234.8
2018,6,21,17,0,784.0,79.0,3.5,23.2,440.0,271.44,188.58
2018,6,21,17,15,753.0,75.0,3.4,22.55,388.5,218.21,142.95
2018,6,21,17,30,722.0,71.0,3.3,21.9,337.0,168.25,101.54
2018,6,21,17,45,678.5,66.0,3.25,21.2,286.0,116.48,62.91
2018,6,21,18,0,635.0,61.0,3.2,20.5,235.0,72.48,37.26
2018,6,21,18,15,568.0,55.0,2.9,19.6,187.0,38.06,27.67
2018,6,21,18,30,501.0,49.0,2.6,18.7,139.0,35.76,25.49
2018,6,21,18,45,396.5,40.0,2.3,17.75,98.0,30.52,20.47
2018,6,21,19,0,292.0,31.0,2.0,16.8,57.0,24.96,13.65
2018,6,21,19,15,165.0,18.5,2.0,16.3,31.5,15.2,0.0
2018,6,21,19,30,38.0,6.0,2.0,15.8,6.0,5.9,0.0
2018,6,21,19,45,19.0,3.0,2.0,15.35,3.0,0.0,0.0
2018,6,21,20,0,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,2.0,14.65,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,2.05,13.65,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,2.1,13.35,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,2.1,13.05,0.0,0.0,0.0
