Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,21,22,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,2.1,12.75,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,1.95,12.25,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,1.8,11.75,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,1.75,11.55,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,1.65,11.25,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,1.55,11.1,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,1.45,10.95,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,1.5,11.15,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,6,22,4,45,55.0,7.5,1.7,12.0,9.0,0.0,0.0
2018,6,22,5,0,110.0,15.0,1.8,12.4,18.0,25.96,0.0
2018,6,22,5,15,238.5,26.5,1.9,13.05,50.0,68.85,30.37
2018,6,22,5,30,367.0,38.0,2.0,13.7,82.0,122.5,80.1
2018,6,22,5,45,454.5,46.0,2.15,14.3,126.0,174.06,124.66
2018,6,22,6,0,542.0,54.0,2.3,14.9,170.0,234.79,177.47
2018,6,22,6,15,600.0,59.5,2.2,15.7,219.0,291.0,226.93
2018,6,22,6,30,658.0,65.0,2.1,16.5,268.0,352.74,279.68
2018,6,22,6,45,698.0,70.0,2.0,17.25,319.5,409.78,327.24
2018,6,22,7,0,738.0,75.0,1.9,18.0,371.0,470.96,376.12
2018,6,22,7,15,767.0,79.0,1.8,19.0,423.0,527.61,419.17
2018,6,22,7,30,796.0,83.0,1.7,20.0,475.0,585.65,461.34
2018,6,22,7,45,818.0,85.5,1.6,21.05,525.0,638.55,497.8
2018,6,22,8,0,840.0,88.0,1.5,22.1,575.0,691.62,531.83
2018,6,22,8,15,856.5,91.0,1.5,23.0,623.0,737.62,559.95
2018,6,22,8,30,873.0,94.0,1.5,23.9,671.0,786.01,589.04
2018,6,22,8,45,886.0,96.5,1.5,24.8,715.0,829.92,614.4
2018,6,22,9,0,899.0,99.0,1.5,25.7,759.0,872.26,638.19
2018,6,22,9,15,907.5,101.0,1.55,26.6,797.5,908.3,658.06
2018,6,22,9,30,916.0,103.0,1.6,27.5,836.0,942.07,676.27
2018,6,22,9,45,921.5,106.5,1.65,28.35,869.5,972.17,692.1
2018,6,22,10,0,927.0,110.0,1.7,29.2,903.0,999.49,706.07
2018,6,22,10,15,933.5,110.5,1.75,29.95,930.5,1021.71,717.11
2018,6,22,10,30,940.0,111.0,1.8,30.7,958.0,1040.95,726.34
2018,6,22,10,45,944.0,111.5,1.85,31.5,978.5,1054.6,732.07
2018,6,22,11,0,948.0,112.0,1.9,32.3,999.0,1065.02,735.94
2018,6,22,11,15,950.0,112.5,2.0,32.7,1012.0,1070.12,738.56
2018,6,22,11,30,952.0,113.0,2.1,33.1,1025.0,1071.86,739.29
2018,6,22,11,45,953.0,113.0,2.15,33.5,1031.0,1068.74,736.56
2018,6,22,12,0,954.0,113.0,2.2,33.9,1037.0,1062.29,731.98
2018,6,22,12,15,952.5,113.5,2.35,34.0,1035.0,1050.59,726.35
2018,6,22,12,30,951.0,114.0,2.5,34.1,1033.0,1035.71,718.75
2018,6,22,12,45,947.5,115.5,2.65,34.25,1024.0,1016.79,708.46
2018,6,22,13,0,944.0,117.0,2.8,34.4,1015.0,994.9,696.25
2018,6,22,13,15,940.5,116.0,2.9,34.35,998.5,967.72,680.76
2018,6,22,13,30,937.0,115.0,3.0,34.3,982.0,937.81,663.44
2018,6,22,13,45,932.0,114.0,3.15,34.2,958.5,904.03,643.92
2018,6,22,14,0,927.0,113.0,3.3,34.1,935.0,867.9,622.58
2018,6,22,14,15,919.0,112.0,3.4,33.9,904.5,827.24,597.9
2018,6,22,14,30,911.0,111.0,3.5,33.7,874.0,784.79,571.66
2018,6,22,14,45,902.0,109.0,3.55,33.45,838.0,739.1,542.72
2018,6,22,15,0,893.0,107.0,3.6,33.2,802.0,692.13,511.39
2018,6,22,15,15,881.5,105.0,3.6,33.2,761.0,642.55,475.8
2018,6,22,15,30,870.0,103.0,3.6,33.2,720.0,592.35,438.86
2018,6,22,15,45,856.0,100.0,3.7,32.45,675.0,539.53,400.5
2018,6,22,16,0,842.0,97.0,3.8,31.7,630.0,484.13,358.88
2018,6,22,16,15,823.5,94.0,3.75,31.15,582.0,429.6,315.91
2018,6,22,16,30,805.0,91.0,3.7,30.6,534.0,376.12,272.47
2018,6,22,16,45,780.5,87.5,3.65,30.0,483.5,321.61,227.35
2018,6,22,17,0,756.0,84.0,3.6,29.4,433.0,269.26,183.25
2018,6,22,17,15,723.0,79.5,3.45,28.5,381.5,216.64,139.54
2018,6,22,17,30,690.0,75.0,3.3,27.6,330.0,164.41,97.54
2018,6,22,17,45,643.5,70.0,3.15,26.65,279.5,116.89,63.17
2018,6,22,18,0,597.0,65.0,3.0,25.7,229.0,74.59,38.99
2018,6,22,18,15,529.5,57.5,2.75,24.5,181.5,40.15,28.86
2018,6,22,18,30,462.0,50.0,2.5,23.3,134.0,36.62,25.69
2018,6,22,18,45,359.5,41.0,2.2,22.15,94.5,31.43,20.83
2018,6,22,19,0,257.0,32.0,1.9,21.0,55.0,25.94,14.17
2018,6,22,19,15,143.5,19.0,1.9,20.4,30.5,15.08,0.0
2018,6,22,19,30,30.0,6.0,1.9,19.8,6.0,5.9,0.0
2018,6,22,19,45,15.0,3.0,1.9,19.25,3.0,0.0,0.0
2018,6,22,20,0,0.0,0.0,1.9,18.7,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,1.9,18.35,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,1.9,17.7,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,1.9,17.4,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,1.9,17.2,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,1.9,16.75,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,1.9,15.55,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,1.85,15.25,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,1.8,14.95,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,1.8,14.65,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,1.7,14.35,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,1.55,14.1,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,1.3,13.95,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,1.2,14.05,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,1.25,14.55,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,6,23,4,45,53.0,7.0,1.35,15.4,8.5,0.0,0.0
2018,6,23,5,0,106.0,14.0,1.4,15.8,17.0,24.47,0.0
2018,6,23,5,15,240.0,25.0,1.55,16.55,49.0,67.31,28.33
2018,6,23,5,30,374.0,36.0,1.7,17.3,81.0,121.6,77.88
2018,6,23,5,45,462.5,43.5,1.85,18.1,124.5,173.11,121.68
2018,6,23,6,0,551.0,51.0,2.0,18.9,168.0,233.92,173.65
2018,6,23,6,15,608.5,55.5,2.0,19.65,216.5,289.22,221.77
2018,6,23,6,30,666.0,60.0,2.0,20.4,265.0,349.16,272.57
2018,6,23,6,45,706.0,64.0,2.0,21.2,316.0,406.5,319.88
2018,6,23,7,0,746.0,68.0,2.0,22.0,367.0,466.92,367.82
2018,6,23,7,15,774.5,71.0,2.05,23.0,418.0,522.51,410.22
2018,6,23,7,30,803.0,74.0,2.1,24.0,469.0,579.45,452.03
2018,6,23,7,45,824.5,76.5,2.2,24.95,519.0,629.45,487.71
2018,6,23,8,0,846.0,79.0,2.3,25.9,569.0,682.23,522.76
2018,6,23,8,15,862.0,81.5,2.4,26.7,616.0,730.8,553.8
2018,6,23,8,30,878.0,84.0,2.5,27.5,663.0,778.53,583.66
2018,6,23,8,45,890.5,85.0,2.6,28.3,706.0,820.64,609.19
2018,6,23,9,0,903.0,86.0,2.7,29.1,749.0,861.16,633.29
2018,6,23,9,15,912.0,88.5,2.75,29.85,788.0,898.41,654.68
2018,6,23,9,30,921.0,91.0,2.8,30.6,827.0,933.38,674.32
2018,6,23,9,45,928.0,92.5,2.85,31.35,860.5,962.98,690.3
2018,6,23,10,0,935.0,94.0,2.9,32.1,894.0,989.87,704.45
2018,6,23,10,15,940.0,95.0,3.0,32.7,921.0,1011.45,716.02
2018,6,23,10,30,945.0,96.0,3.1,33.3,948.0,1029.97,725.72
2018,6,23,10,45,949.0,97.0,3.15,33.95,968.5,1044.34,732.31
2018,6,23,11,0,953.0,98.0,3.2,34.6,989.0,1055.45,736.96
2018,6,23,11,15,956.0,98.5,3.25,34.9,1003.5,1061.72,739.77
2018,6,23,11,30,959.0,99.0,3.3,35.2,1018.0,1064.61,740.64
2018,6,23,11,45,960.5,99.5,3.35,35.5,1025.0,1062.62,738.64
2018,6,23,12,0,962.0,100.0,3.4,35.8,1032.0,1057.25,734.69
2018,6,23,12,15,961.0,100.5,3.45,35.9,1030.5,1046.1,727.9
2018,6,23,12,30,960.0,101.0,3.5,36.0,1029.0,1031.7,719.22
2018,6,23,12,45,958.5,102.0,3.55,36.15,1021.5,1014.16,708.5
2018,6,23,13,0,957.0,103.0,3.6,36.3,1014.0,993.54,695.91
2018,6,23,13,15,954.5,102.0,3.65,36.25,998.0,967.05,680.21
2018,6,23,13,30,952.0,101.0,3.7,36.2,982.0,937.75,662.69
2018,6,23,13,45,948.0,100.5,3.75,36.2,959.5,904.96,642.7
2018,6,23,14,0,944.0,100.0,3.8,36.2,937.0,869.7,620.98
2018,6,23,14,15,939.0,98.5,3.75,36.1,908.5,830.39,596.23
2018,6,23,14,30,934.0,97.0,3.7,36.0,880.0,789.02,569.93
2018,6,23,14,45,926.0,95.5,3.7,35.85,844.5,743.68,541.03
2018,6,23,15,0,918.0,94.0,3.7,35.7,809.0,696.91,510.26
2018,6,23,15,15,907.5,92.5,3.7,35.7,768.5,647.38,474.99
2018,6,23,15,30,897.0,91.0,3.7,35.7,728.0,597.09,438.28
2018,6,23,15,45,883.5,89.0,3.6,35.2,683.0,544.24,399.37
2018,6,23,16,0,870.0,87.0,3.5,34.7,638.0,491.38,359.24
2018,6,23,16,15,852.5,84.0,3.45,34.25,589.5,436.15,316.18
2018,6,23,16,30,835.0,81.0,3.4,33.8,541.0,378.56,270.16
2018,6,23,16,45,811.5,78.0,3.3,33.35,490.0,323.27,224.72
2018,6,23,17,0,788.0,75.0,3.2,32.9,439.0,269.99,180.19
2018,6,23,17,15,754.5,72.0,3.05,31.85,387.5,216.88,136.63
2018,6,23,17,30,721.0,69.0,2.9,30.8,336.0,167.3,97.2
2018,6,23,17,45,674.5,64.5,2.75,29.75,284.5,115.77,60.16
2018,6,23,18,0,628.0,60.0,2.6,28.7,233.0,72.19,35.55
2018,6,23,18,15,558.5,54.0,2.55,27.4,185.0,37.13,25.92
2018,6,23,18,30,489.0,48.0,2.5,26.1,137.0,34.77,23.8
2018,6,23,18,45,383.5,39.5,2.45,24.8,96.5,29.95,19.34
2018,6,23,19,0,278.0,31.0,2.4,23.5,56.0,24.87,13.22
2018,6,23,19,15,157.5,18.5,2.6,22.75,31.0,15.14,0.0
2018,6,23,19,30,37.0,6.0,2.8,22.0,6.0,5.9,0.0
2018,6,23,19,45,18.5,3.0,3.0,21.25,3.0,0.0,0.0
2018,6,23,20,0,0.0,0.0,3.2,20.5,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,3.2,20.1,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,3.2,19.7,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,3.2,19.25,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,3.2,18.8,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,3.25,18.55,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,3.3,18.3,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,3.3,18.1,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,3.3,17.9,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,3.3,17.7,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,3.3,17.35,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,3.3,17.2,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,3.3,16.8,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,3.25,16.65,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,3.15,15.9,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,3.1,15.55,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,3.1,14.65,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,3.1,14.45,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,3.05,14.35,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,3.05,14.45,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,6,24,4,45,31.5,5.5,3.2,14.75,6.5,0.0,0.0
2018,6,24,5,0,63.0,11.0,3.3,14.9,13.0,17.13,0.0
2018,6,24,5,15,150.5,26.0,3.35,15.4,41.0,54.08,22.62
2018,6,24,5,30,238.0,41.0,3.4,15.9,69.0,98.15,64.62
2018,6,24,5,45,309.0,54.0,3.5,16.4,108.5,143.19,103.09
2018,6,24,6,0,380.0,67.0,3.6,16.9,148.0,195.86,148.45
2018,6,24,6,15,437.0,78.0,3.65,17.5,194.0,248.65,194.36
2018,6,24,6,30,494.0,89.0,3.7,18.1,240.0,309.0,245.78
2018,6,24,6,45,538.0,97.0,3.75,18.7,289.0,364.05,292.04
2018,6,24,7,0,582.0,105.0,3.8,19.3,338.0,422.76,340.0
2018,6,24,7,15,616.5,111.5,3.8,19.9,388.0,477.91,383.77
2018,6,24,7,30,651.0,118.0,3.8,20.5,438.0,535.21,427.91
2018,6,24,7,45,678.5,122.5,3.85,21.15,486.5,587.63,467.11
2018,6,24,8,0,706.0,127.0,3.9,21.8,535.0,640.96,505.94
2018,6,24,8,15,728.0,131.5,3.9,22.3,582.5,690.84,541.32
2018,6,24,8,30,750.0,136.0,3.9,22.8,630.0,740.6,574.59
2018,6,24,8,45,767.0,138.5,3.95,23.35,673.0,781.37,600.91
2018,6,24,9,0,784.0,141.0,4.0,23.9,716.0,823.45,627.83
2018,6,24,9,15,805.0,140.0,4.05,24.3,757.5,864.04,653.72
2018,6,24,9,30,826.0,139.0,4.1,24.7,799.0,903.29,678.42
2018,6,24,9,45,846.5,135.5,4.15,25.1,836.0,937.82,699.67
2018,6,24,10,0,867.0,132.0,4.2,25.5,873.0,965.11,715.92
2018,6,24,10,15,874.5,133.0,4.2,25.75,900.5,987.75,729.21
2018,6,24,10,30,882.0,134.0,4.2,26.0,928.0,1007.61,740.69
2018,6,24,10,45,888.0,134.5,4.25,26.3,949.5,1022.59,749.14
2018,6,24,11,0,894.0,135.0,4.3,26.6,971.0,1034.55,755.7
2018,6,24,11,15,898.0,135.5,4.35,26.7,985.5,1041.39,759.62
2018,6,24,11,30,902.0,136.0,4.4,26.8,1000.0,1045.07,761.62
2018,6,24,11,45,905.0,135.5,4.45,26.9,1007.0,1043.56,760.35
2018,6,24,12,0,908.0,135.0,4.5,27.0,1014.0,1038.87,757.16
2018,6,24,12,15,910.5,134.0,4.5,27.05,1014.5,1030.04,751.23
2018,6,24,12,30,913.0,133.0,4.5,27.1,1015.0,1018.09,743.38
2018,6,24,12,45,914.5,130.0,4.5,27.15,1007.0,1000.15,731.69
2018,6,24,13,0,916.0,127.0,4.5,27.2,999.0,979.2,718.11
2018,6,24,13,15,912.0,127.0,4.5,27.15,983.0,953.22,701.49
2018,6,24,13,30,908.0,127.0,4.5,27.1,967.0,924.62,683.12
2018,6,24,13,45,901.5,126.5,4.5,27.0,943.5,890.92,661.38
2018,6,24,14,0,895.0,126.0,4.5,26.9,920.0,855.04,638.04
2018,6,24,14,15,887.0,125.0,4.55,26.65,890.5,815.5,612.62
2018,6,24,14,30,879.0,124.0,4.6,26.4,861.0,774.24,585.79
2018,6,24,14,45,869.0,122.5,4.6,26.2,825.5,729.59,555.84
2018,6,24,15,0,859.0,121.0,4.6,26.0,790.0,683.79,523.1
2018,6,24,15,15,847.0,118.5,4.6,26.0,749.5,633.46,485.57
2018,6,24,15,30,835.0,116.0,4.6,26.0,709.0,583.68,447.53
2018,6,24,15,45,818.0,113.5,4.6,25.2,664.0,531.06,407.69
2018,6,24,16,0,801.0,111.0,4.6,24.4,619.0,478.91,366.89
2018,6,24,16,15,777.0,108.0,4.6,23.85,569.5,424.08,322.46
2018,6,24,16,30,753.0,105.0,4.6,23.3,520.0,370.95,278.15
2018,6,24,16,45,724.5,101.5,4.6,22.75,470.0,314.99,230.8
2018,6,24,17,0,696.0,98.0,4.6,22.2,420.0,264.24,186.96
2018,6,24,17,15,659.5,93.0,4.55,21.55,369.5,213.33,143.57
2018,6,24,17,30,623.0,88.0,4.5,20.9,319.0,166.3,104.77
2018,6,24,17,45,573.5,81.0,4.4,20.2,269.0,120.27,70.51
2018,6,24,18,0,524.0,74.0,4.3,19.5,219.0,79.82,46.17
2018,6,24,18,15,458.0,65.5,4.15,18.85,173.5,47.2,35.75
2018,6,24,18,30,392.0,57.0,4.0,18.2,128.0,43.14,31.95
2018,6,24,18,45,302.5,44.5,3.85,17.55,89.5,33.87,23.37
2018,6,24,19,0,213.0,32.0,3.7,16.9,51.0,24.91,13.77
2018,6,24,19,15,120.5,18.5,3.6,16.55,28.0,14.63,0.0
2018,6,24,19,30,28.0,5.0,3.5,16.2,5.0,4.91,0.0
2018,6,24,19,45,14.0,2.5,3.4,15.85,2.5,0.0,0.0
2018,6,24,20,0,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,3.25,15.35,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,3.05,14.7,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,3.0,14.45,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,3.0,14.25,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,2.95,14.1,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,2.9,13.15,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,2.8,12.85,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,2.8,12.75,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,2.85,12.7,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,2.95,12.7,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,6,25,4,45,7.0,2.0,3.35,13.25,2.0,0.0,0.0
2018,6,25,5,0,14.0,4.0,3.5,13.4,4.0,5.32,0.0
2018,6,25,5,15,72.0,15.5,3.6,13.8,23.0,30.02,10.19
2018,6,25,5,30,130.0,27.0,3.7,14.2,42.0,59.97,38.25
2018,6,25,5,45,103.5,24.5,3.8,14.55,40.0,56.5,38.49
2018,6,25,6,0,77.0,22.0,3.9,14.9,38.0,50.43,35.41
2018,6,25,6,15,38.5,22.5,3.9,15.3,30.5,38.45,26.63
2018,6,25,6,30,0.0,23.0,3.9,15.7,23.0,22.19,13.27
2018,6,25,6,45,0.0,34.0,3.85,16.1,34.0,32.82,22.26
2018,6,25,7,0,0.0,45.0,3.8,16.5,45.0,43.46,31.13
2018,6,25,7,15,0.0,78.0,3.75,17.05,78.0,75.43,57.65
2018,6,25,7,30,0.0,111.0,3.7,17.6,111.0,108.11,84.26
2018,6,25,7,45,2.0,137.5,3.65,18.1,138.5,135.81,106.41
2018,6,25,8,0,4.0,164.0,3.6,18.6,166.0,163.76,128.4
2018,6,25,8,15,27.5,206.0,3.6,19.1,224.0,228.8,180.18
2018,6,25,8,30,51.0,248.0,3.6,19.6,282.0,291.72,229.13
2018,6,25,8,45,74.5,288.0,3.6,20.15,341.0,354.19,276.65
2018,6,25,9,0,98.0,328.0,3.6,20.7,400.0,418.06,324.19
2018,6,25,9,15,244.0,313.0,3.6,21.15,504.5,547.3,423.57
2018,6,25,9,30,390.0,298.0,3.6,21.6,609.0,676.86,519.54
2018,6,25,9,45,639.0,207.0,3.65,22.1,742.0,824.01,628.2
2018,6,25,10,0,888.0,116.0,3.7,22.6,875.0,968.06,724.02
2018,6,25,10,15,895.0,117.0,3.75,22.9,902.5,990.7,736.59
2018,6,25,10,30,902.0,118.0,3.8,23.2,930.0,1010.51,748.24
2018,6,25,10,45,907.5,118.5,3.9,23.55,951.0,1025.34,756.85
2018,6,25,11,0,913.0,119.0,4.0,23.9,972.0,1037.08,763.52
2018,6,25,11,15,917.0,119.0,4.05,24.05,986.5,1043.64,767.15
2018,6,25,11,30,921.0,119.0,4.1,24.2,1001.0,1046.97,768.8
2018,6,25,11,45,923.0,119.0,4.15,24.3,1007.5,1045.05,767.29
2018,6,25,12,0,925.0,119.0,4.2,24.4,1014.0,1039.9,763.8
2018,6,25,12,15,927.0,117.0,4.3,24.4,1013.5,1029.54,757.6
2018,6,25,12,30,929.0,115.0,4.4,24.4,1013.0,1016.03,749.39
2018,6,25,12,45,930.5,113.0,4.45,24.35,1005.5,998.91,738.71
2018,6,25,13,0,932.0,111.0,4.5,24.3,998.0,978.72,725.97
2018,6,25,13,15,929.0,110.0,4.55,24.2,982.0,952.41,709.5
2018,6,25,13,30,926.0,109.0,4.6,24.1,966.0,923.38,691.14
2018,6,25,13,45,922.0,107.5,4.65,23.95,943.5,890.42,670.1
2018,6,25,14,0,918.0,106.0,4.7,23.8,921.0,855.08,647.24
2018,6,25,14,15,913.0,104.5,4.7,23.6,892.5,816.71,621.88
2018,6,25,14,30,908.0,103.0,4.7,23.4,864.0,776.35,594.87
2018,6,25,14,45,900.5,100.5,4.65,23.2,829.0,731.47,564.09
2018,6,25,15,0,893.0,98.0,4.6,23.0,794.0,685.17,531.25
2018,6,25,15,15,882.0,96.5,4.6,23.0,754.0,636.46,494.3
2018,6,25,15,30,871.0,95.0,4.6,23.0,714.0,587.07,455.94
2018,6,25,15,45,859.0,92.0,4.55,22.2,670.0,535.31,416.0
2018,6,25,16,0,847.0,89.0,4.5,21.4,626.0,483.43,374.64
2018,6,25,16,15,831.5,86.0,4.45,20.85,579.5,430.19,330.53
2018,6,25,16,30,816.0,83.0,4.4,20.3,533.0,374.43,283.21
2018,6,25,16,45,794.0,80.0,4.35,19.8,483.5,320.57,236.28
2018,6,25,17,0,772.0,77.0,4.3,19.3,434.0,268.58,190.21
2018,6,25,17,15,741.5,73.0,4.25,18.7,383.5,216.0,144.22
2018,6,25,17,30,711.0,69.0,4.2,18.1,333.0,166.63,102.41
2018,6,25,17,45,668.0,64.5,4.15,17.5,283.0,115.94,63.69
2018,6,25,18,0,625.0,60.0,4.1,16.9,233.0,72.8,37.75
2018,6,25,18,15,561.5,53.5,4.0,16.35,185.5,36.65,26.84
2018,6,25,18,30,498.0,47.0,3.9,15.8,138.0,33.82,24.12
2018,6,25,18,45,399.5,39.0,3.8,15.3,98.0,29.43,19.79
2018,6,25,19,0,301.0,31.0,3.7,14.8,58.0,24.82,13.88
2018,6,25,19,15,175.0,19.0,3.65,14.5,32.5,15.61,0.0
2018,6,25,19,30,49.0,7.0,3.6,14.2,7.0,6.88,0.0
2018,6,25,19,45,24.5,3.5,3.5,13.9,3.5,0.0,0.0
2018,6,25,20,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,3.35,13.45,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,3.25,13.15,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,3.15,12.85,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,3.1,12.45,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,3.1,12.15,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,3.1,11.85,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,3.15,11.75,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,3.15,11.65,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,3.1,11.55,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,3.05,11.45,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,2.9,11.35,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,2.55,11.05,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,2.6,11.25,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,6,26,4,45,45.5,6.5,2.8,11.75,8.0,0.0,0.0
2018,6,26,5,0,91.0,13.0,2.9,12.0,16.0,21.74,0.0
2018,6,26,5,15,217.0,26.0,3.0,12.55,47.5,63.77,25.28
2018,6,26,5,30,343.0,39.0,3.1,13.1,79.0,117.19,76.48
2018,6,26,5,45,432.0,47.5,3.15,13.6,122.0,168.17,120.65
2018,6,26,6,0,521.0,56.0,3.2,14.1,165.0,228.47,173.29
2018,6,26,6,15,580.5,62.5,3.15,14.7,214.5,285.1,223.63
2018,6,26,6,30,640.0,69.0,3.1,15.3,264.0,347.45,277.73
2018,6,26,6,45,682.5,73.0,3.1,15.85,315.0,404.6,326.57
2018,6,26,7,0,725.0,77.0,3.1,16.4,366.0,464.08,375.75
2018,6,26,7,15,755.5,81.0,3.1,17.05,418.0,520.96,421.12
2018,6,26,7,30,786.0,85.0,3.1,17.7,470.0,579.42,466.13
2018,6,26,7,45,809.0,88.5,3.1,18.35,520.5,633.69,506.48
2018,6,26,8,0,832.0,92.0,3.1,19.0,571.0,688.25,545.13
2018,6,26,8,15,849.5,94.5,3.1,19.6,619.0,737.65,577.91
2018,6,26,8,30,867.0,97.0,3.1,20.2,667.0,782.62,606.87
2018,6,26,8,45,881.5,98.0,3.15,20.8,711.0,826.03,634.51
2018,6,26,9,0,896.0,99.0,3.2,21.4,755.0,868.0,660.74
2018,6,26,9,15,904.5,102.0,3.25,21.9,794.0,905.18,683.6
2018,6,26,9,30,913.0,105.0,3.3,22.4,833.0,940.09,704.71
2018,6,26,9,45,918.5,108.0,3.35,22.95,866.5,969.75,721.99
2018,6,26,10,0,924.0,111.0,3.4,23.5,900.0,996.65,737.37
2018,6,26,10,15,931.0,111.5,3.5,23.85,928.0,1019.47,750.98
2018,6,26,10,30,938.0,112.0,3.6,24.2,956.0,1039.35,762.7
2018,6,26,10,45,943.0,112.0,3.7,24.5,977.0,1053.64,770.98
2018,6,26,11,0,948.0,112.0,3.8,24.8,998.0,1064.71,777.29
2018,6,26,11,15,951.0,112.0,3.9,24.9,1011.5,1070.49,780.89
2018,6,26,11,30,954.0,112.0,4.0,25.0,1025.0,1072.92,782.46
2018,6,26,11,45,956.5,111.0,4.1,25.1,1031.5,1070.48,780.98
2018,6,26,12,0,959.0,110.0,4.2,25.2,1038.0,1064.68,777.44
2018,6,26,12,15,961.0,108.5,4.3,25.15,1037.5,1054.56,771.64
2018,6,26,12,30,963.0,107.0,4.4,25.1,1037.0,1041.16,763.77
2018,6,26,12,45,964.5,104.5,4.45,25.05,1029.5,1023.04,752.54
2018,6,26,13,0,966.0,102.0,4.5,25.0,1022.0,1001.74,739.26
2018,6,26,13,15,964.0,101.5,4.55,24.9,1006.5,976.1,723.28
2018,6,26,13,30,962.0,101.0,4.6,24.8,991.0,947.58,705.46
2018,6,26,13,45,960.0,99.0,4.65,24.65,969.0,914.83,684.79
2018,6,26,14,0,958.0,97.0,4.7,24.5,947.0,879.46,662.16
2018,6,26,14,15,953.0,95.0,4.75,24.2,917.5,839.26,636.34
2018,6,26,14,30,948.0,93.0,4.8,23.9,888.0,796.97,608.72
2018,6,26,14,45,941.0,91.5,4.8,23.6,853.0,751.84,578.43
2018,6,26,15,0,934.0,90.0,4.8,23.3,818.0,705.16,546.32
2018,6,26,15,15,924.0,88.0,4.8,23.3,777.0,654.82,508.21
2018,6,26,15,30,914.0,86.0,4.8,23.3,736.0,603.63,468.52
2018,6,26,15,45,902.0,83.5,4.75,22.45,691.0,550.33,427.48
2018,6,26,16,0,890.0,81.0,4.7,21.6,646.0,496.84,384.88
2018,6,26,16,15,874.0,78.5,4.65,21.05,597.5,441.71,339.17
2018,6,26,16,30,858.0,76.0,4.6,20.5,549.0,387.27,292.64
2018,6,26,16,45,837.0,73.0,4.55,19.95,498.5,331.72,244.18
2018,6,26,17,0,816.0,70.0,4.5,19.4,448.0,274.28,193.53
2018,6,26,17,15,786.5,66.5,4.4,18.85,396.0,219.99,145.76
2018,6,26,17,30,757.0,63.0,4.3,18.3,344.0,168.77,102.15
2018,6,26,17,45,716.0,59.0,4.2,17.7,293.0,119.2,64.32
2018,6,26,18,0,675.0,55.0,4.1,17.1,242.0,74.31,37.43
2018,6,26,18,15,613.0,49.5,3.95,16.55,193.5,36.55,26.72
2018,6,26,18,30,551.0,44.0,3.8,16.0,145.0,31.18,21.79
2018,6,26,18,45,447.5,37.0,3.65,15.45,103.0,27.55,18.17
2018,6,26,19,0,344.0,30.0,3.5,14.9,61.0,23.79,13.1
2018,6,26,19,15,207.0,19.0,3.45,14.55,34.5,15.6,0.0
2018,6,26,19,30,70.0,8.0,3.4,14.2,8.0,7.86,0.0
2018,6,26,19,45,35.0,4.0,3.35,13.9,4.0,0.0,0.0
2018,6,26,20,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,3.25,13.45,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,3.2,12.85,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,3.15,12.7,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,3.15,12.6,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,3.15,12.6,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,3.15,12.6,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,3.25,12.55,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,3.35,12.4,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,3.25,12.2,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,3.15,12.05,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,3.15,11.95,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,6,27,4,45,46.5,6.5,3.3,12.2,8.0,0.0,0.0
2018,6,27,5,0,93.0,13.0,3.4,12.3,16.0,21.85,0.0
2018,6,27,5,15,223.5,26.0,3.45,12.7,48.0,64.37,24.5
2018,6,27,5,30,354.0,39.0,3.5,13.1,80.0,119.04,77.41
2018,6,27,5,45,393.0,43.5,3.6,13.5,109.0,153.66,109.97
2018,6,27,6,0,432.0,48.0,3.7,13.9,138.0,191.99,145.59
2018,6,27,6,15,216.0,49.0,3.65,14.4,94.0,135.5,106.08
2018,6,27,6,30,0.0,50.0,3.6,14.9,50.0,48.3,35.52
2018,6,27,6,45,0.0,63.5,3.6,15.4,63.5,61.37,46.51
2018,6,27,7,0,0.0,77.0,3.6,15.9,77.0,74.51,57.33
2018,6,27,7,15,1.0,103.0,3.6,16.45,103.5,100.89,78.97
2018,6,27,7,30,2.0,129.0,3.6,17.0,130.0,127.47,100.4
2018,6,27,7,45,13.0,166.0,3.6,17.55,173.5,171.94,136.23
2018,6,27,8,0,24.0,203.0,3.6,18.1,217.0,217.51,172.24
2018,6,27,8,15,169.0,210.5,3.6,18.65,320.5,344.21,275.3
2018,6,27,8,30,314.0,218.0,3.6,19.2,424.0,477.45,379.78
2018,6,27,8,45,419.5,219.0,3.65,19.7,514.0,582.96,459.38
2018,6,27,9,0,525.0,220.0,3.7,20.2,604.0,686.81,535.71
2018,6,27,9,15,687.0,175.5,3.75,20.6,706.0,800.38,617.78
2018,6,27,9,30,849.0,131.0,3.8,21.0,808.0,914.54,694.97
2018,6,27,9,45,879.5,124.0,3.85,21.4,851.0,950.18,716.55
2018,6,27,10,0,910.0,117.0,3.9,21.8,894.0,989.42,741.0
2018,6,27,10,15,916.5,118.0,3.95,22.05,921.5,1012.06,754.52
2018,6,27,10,30,923.0,119.0,4.0,22.3,949.0,1031.76,766.23
2018,6,27,10,45,928.0,119.0,4.1,22.55,969.5,1045.9,774.64
2018,6,27,11,0,933.0,119.0,4.2,22.8,990.0,1056.87,781.08
2018,6,27,11,15,936.0,119.0,4.3,22.85,1004.0,1062.59,784.79
2018,6,27,11,30,939.0,119.0,4.4,22.9,1018.0,1065.02,786.46
2018,6,27,11,45,941.5,119.0,4.5,22.9,1025.0,1063.63,785.85
2018,6,27,12,0,944.0,119.0,4.6,22.9,1032.0,1058.93,783.59
2018,6,27,12,15,943.5,119.0,4.7,22.75,1031.0,1048.0,777.74
2018,6,27,12,30,943.0,119.0,4.8,22.6,1030.0,1033.88,769.83
2018,6,27,12,45,941.5,118.5,4.85,22.5,1021.5,1015.2,758.29
2018,6,27,13,0,940.0,118.0,4.9,22.4,1013.0,993.51,744.75
2018,6,27,13,15,938.0,117.0,4.95,22.15,997.5,967.95,728.98
2018,6,27,13,30,936.0,116.0,5.0,21.9,982.0,939.59,711.22
2018,6,27,13,45,932.0,113.5,5.05,21.7,958.5,905.4,689.14
2018,6,27,14,0,928.0,111.0,5.1,21.5,935.0,868.79,665.19
2018,6,27,14,15,922.5,109.0,5.15,21.2,905.5,829.22,639.15
2018,6,27,14,30,917.0,107.0,5.2,20.9,876.0,787.67,611.36
2018,6,27,14,45,909.5,105.0,5.2,20.55,841.0,742.91,580.77
2018,6,27,15,0,902.0,103.0,5.2,20.2,806.0,696.7,547.89
2018,6,27,15,15,891.0,101.0,5.2,20.2,765.5,647.11,509.63
2018,6,27,15,30,880.0,99.0,5.2,20.2,725.0,596.81,469.95
2018,6,27,15,45,867.5,95.5,5.2,19.4,680.0,543.87,428.59
2018,6,27,16,0,855.0,92.0,5.2,18.6,635.0,490.85,385.77
2018,6,27,16,15,839.0,89.0,5.2,18.1,587.5,433.99,338.17
2018,6,27,16,30,823.0,86.0,5.2,17.6,540.0,380.62,291.91
2018,6,27,16,45,799.5,82.0,5.2,17.15,489.0,324.96,242.83
2018,6,27,17,0,776.0,78.0,5.2,16.7,438.0,271.33,194.78
2018,6,27,17,15,722.0,76.5,5.1,16.2,380.5,215.82,146.54
2018,6,27,17,30,668.0,75.0,5.0,15.7,323.0,162.99,102.36
2018,6,27,17,45,570.5,74.0,4.95,15.25,263.5,114.71,67.32
2018,6,27,18,0,473.0,73.0,4.9,14.8,204.0,77.21,46.08
2018,6,27,18,15,403.0,63.5,4.75,14.35,159.5,45.25,34.71
2018,6,27,18,30,333.0,54.0,4.6,13.9,115.0,39.94,29.73
2018,6,27,18,45,282.0,42.5,4.45,13.5,83.5,32.2,22.37
2018,6,27,19,0,231.0,31.0,4.3,13.1,52.0,24.06,13.45
2018,6,27,19,15,136.0,19.0,4.2,12.95,29.5,15.04,0.0
2018,6,27,19,30,41.0,7.0,4.1,12.8,7.0,6.88,0.0
2018,6,27,19,45,20.5,3.5,4.0,12.6,3.5,0.0,0.0
2018,6,27,20,0,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,3.95,12.4,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,4.0,12.35,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,3.95,12.3,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,3.65,12.3,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,3.55,12.3,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,3.75,12.3,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,3.75,12.35,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,3.65,12.4,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,3.55,12.45,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,3.6,12.65,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,6,28,4,45,26.0,6.5,3.75,12.95,7.0,0.0,0.0
2018,6,28,5,0,52.0,13.0,3.8,13.1,14.0,17.8,0.0
2018,6,28,5,15,159.0,27.5,3.85,13.5,43.0,55.97,20.57
2018,6,28,5,30,266.0,42.0,3.9,13.9,72.0,104.05,68.33
2018,6,28,5,45,361.5,50.5,4.0,14.35,113.0,152.38,109.48
2018,6,28,6,0,457.0,59.0,4.1,14.8,154.0,210.89,159.96
2018,6,28,6,15,520.5,66.0,4.05,15.25,202.0,266.12,208.88
2018,6,28,6,30,584.0,73.0,4.0,15.7,250.0,327.51,262.3
2018,6,28,6,45,629.5,77.5,4.0,16.2,300.0,383.77,310.62
2018,6,28,7,0,675.0,82.0,4.0,16.7,350.0,443.77,360.58
2018,6,28,7,15,708.5,85.5,4.0,17.15,400.5,499.36,405.71
2018,6,28,7,30,742.0,89.0,4.0,17.6,451.0,555.77,450.16
2018,6,28,7,45,768.5,92.0,4.0,18.05,501.5,609.85,491.48
2018,6,28,8,0,795.0,95.0,4.0,18.5,552.0,664.62,531.89
2018,6,28,8,15,814.5,97.5,3.95,18.95,599.5,714.05,565.67
2018,6,28,8,30,834.0,100.0,3.9,19.4,647.0,763.0,598.43
2018,6,28,8,45,849.0,101.5,3.9,19.85,690.5,802.47,623.99
2018,6,28,9,0,864.0,103.0,3.9,20.3,734.0,844.38,650.98
2018,6,28,9,15,875.0,105.0,3.9,20.7,773.0,881.78,674.53
2018,6,28,9,30,886.0,107.0,3.9,21.1,812.0,917.13,696.45
2018,6,28,9,45,895.0,107.5,3.9,21.45,845.5,946.82,714.42
2018,6,28,10,0,904.0,108.0,3.9,21.8,879.0,973.99,730.62
2018,6,28,10,15,909.5,109.5,3.95,22.1,906.0,996.18,743.86
2018,6,28,10,30,915.0,111.0,4.0,22.4,933.0,1015.42,755.18
2018,6,28,10,45,919.0,111.0,4.05,22.7,953.0,1028.57,762.5
2018,6,28,11,0,923.0,111.0,4.1,23.0,973.0,1038.57,767.86
2018,6,28,11,15,925.5,112.0,4.15,23.1,987.0,1044.88,771.5
2018,6,28,11,30,928.0,113.0,4.2,23.2,1001.0,1047.91,773.1
2018,6,28,11,45,929.0,112.5,4.25,23.35,1006.5,1044.64,770.53
2018,6,28,12,0,930.0,112.0,4.3,23.5,1012.0,1038.12,765.96
2018,6,28,12,15,931.5,111.0,4.3,23.55,1011.5,1028.38,759.37
2018,6,28,12,30,933.0,110.0,4.3,23.6,1011.0,1015.45,750.79
2018,6,28,12,45,934.0,107.5,4.35,23.65,1003.0,997.43,739.2
2018,6,28,13,0,935.0,105.0,4.4,23.7,995.0,976.34,725.61
2018,6,28,13,15,931.5,105.0,4.4,23.6,979.5,950.61,709.07
2018,6,28,13,30,928.0,105.0,4.4,23.5,964.0,922.16,690.68
2018,6,28,13,45,923.5,104.0,4.4,23.45,941.5,889.3,669.08
2018,6,28,14,0,919.0,103.0,4.4,23.4,919.0,854.07,645.75
2018,6,28,14,15,913.0,102.0,4.45,23.2,890.5,815.44,620.47
2018,6,28,14,30,907.0,101.0,4.5,23.0,862.0,774.88,593.68
2018,6,28,14,45,898.5,99.5,4.5,22.8,827.0,730.33,563.43
2018,6,28,15,0,890.0,98.0,4.5,22.6,792.0,684.44,531.17
2018,6,28,15,15,879.0,96.0,4.5,22.6,752.0,635.41,494.01
2018,6,28,15,30,868.0,94.0,4.5,22.6,712.0,585.7,455.44
2018,6,28,15,45,854.5,92.0,4.45,21.85,668.0,534.24,415.62
2018,6,28,16,0,841.0,90.0,4.4,21.1,624.0,482.78,374.5
2018,6,28,16,15,822.5,87.5,4.4,20.6,576.5,426.04,327.82
2018,6,28,16,30,804.0,85.0,4.4,20.1,529.0,373.04,282.68
2018,6,28,16,45,780.0,82.0,4.4,19.6,479.5,319.12,235.83
2018,6,28,17,0,756.0,79.0,4.4,19.1,430.0,267.29,190.01
2018,6,28,17,15,723.5,75.5,4.35,18.4,379.5,215.52,144.82
2018,6,28,17,30,691.0,72.0,4.3,17.7,329.0,164.29,101.55
2018,6,28,17,45,645.0,67.5,4.3,17.05,279.0,116.99,65.56
2018,6,28,18,0,599.0,63.0,4.3,16.4,229.0,74.83,40.02
2018,6,28,18,15,523.0,57.0,4.2,15.85,181.0,39.57,29.48
2018,6,28,18,30,447.0,51.0,4.1,15.3,133.0,37.39,27.32
2018,6,28,18,45,346.0,41.5,4.0,14.8,93.5,31.77,21.87
2018,6,28,19,0,245.0,32.0,3.9,14.3,54.0,24.9,14.04
2018,6,28,19,15,141.5,19.5,3.85,14.05,30.5,15.47,0.0
2018,6,28,19,30,38.0,7.0,3.8,13.8,7.0,6.88,0.0
2018,6,28,19,45,19.0,3.5,3.8,13.55,3.5,0.0,0.0
2018,6,28,20,0,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,3.75,13.15,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,3.5,12.75,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,3.5,12.65,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,3.4,12.55,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,3.1,12.45,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,2.9,12.35,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,2.35,11.9,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,2.25,11.85,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,2.15,11.8,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,2.0,11.75,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,1.85,11.65,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,1.7,11.55,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,1.75,11.8,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,6,29,4,45,49.0,6.5,2.1,12.35,7.5,0.0,0.0
2018,6,29,5,0,98.0,13.0,2.3,12.6,15.0,22.14,0.0
2018,6,29,5,15,228.5,23.5,2.35,13.2,45.0,61.94,20.76
2018,6,29,5,30,359.0,34.0,2.4,13.8,75.0,114.35,72.88
2018,6,29,5,45,448.0,41.5,2.45,14.4,117.5,164.65,116.45
2018,6,29,6,0,537.0,49.0,2.5,15.0,160.0,224.36,168.39
2018,6,29,6,15,595.0,54.5,2.45,15.7,208.5,279.93,217.67
2018,6,29,6,30,653.0,60.0,2.4,16.4,257.0,340.22,269.83
2018,6,29,6,45,693.5,64.0,2.4,17.15,307.5,397.05,317.92
2018,6,29,7,0,734.0,68.0,2.4,17.9,358.0,457.04,366.82
2018,6,29,7,15,763.0,71.0,2.4,18.75,408.5,512.35,410.24
2018,6,29,7,30,792.0,74.0,2.4,19.6,459.0,569.11,453.14
2018,6,29,7,45,814.5,76.5,2.4,20.5,509.0,622.22,491.66
2018,6,29,8,0,837.0,79.0,2.4,21.4,559.0,672.52,525.71
2018,6,29,8,15,853.5,81.0,2.5,22.2,606.0,720.71,557.24
2018,6,29,8,30,870.0,83.0,2.6,23.0,653.0,768.12,587.63
2018,6,29,8,45,883.0,85.0,2.65,23.85,697.0,811.65,614.34
2018,6,29,9,0,896.0,87.0,2.7,24.7,741.0,853.65,639.54
2018,6,29,9,15,903.5,90.0,2.8,25.35,779.5,890.14,661.52
2018,6,29,9,30,911.0,93.0,2.9,26.0,818.0,924.32,681.77
2018,6,29,9,45,915.5,96.0,3.05,26.65,850.5,953.22,698.76
2018,6,29,10,0,920.0,99.0,3.2,27.3,883.0,979.33,713.87
2018,6,29,10,15,925.5,100.5,3.25,27.8,910.5,1001.89,726.33
2018,6,29,10,30,931.0,102.0,3.3,28.3,938.0,1021.47,736.88
2018,6,29,10,45,934.5,102.5,3.4,28.85,958.0,1034.92,743.78
2018,6,29,11,0,938.0,103.0,3.5,29.4,978.0,1045.16,748.73
2018,6,29,11,15,940.5,103.0,3.55,29.7,991.5,1050.6,751.11
2018,6,29,11,30,943.0,103.0,3.6,30.0,1005.0,1052.72,751.52
2018,6,29,11,45,944.0,103.5,3.7,30.35,1011.5,1050.52,749.52
2018,6,29,12,0,945.0,104.0,3.8,30.7,1018.0,1045.01,745.54
2018,6,29,12,15,943.5,105.0,3.9,30.75,1017.0,1034.27,739.23
2018,6,29,12,30,942.0,106.0,4.0,30.8,1016.0,1020.34,730.96
2018,6,29,12,45,938.0,107.5,4.1,30.9,1007.0,1001.42,719.37
2018,6,29,13,0,934.0,109.0,4.2,31.0,998.0,979.56,705.9
2018,6,29,13,15,931.5,107.5,4.25,30.95,982.0,953.3,689.7
2018,6,29,13,30,929.0,106.0,4.3,30.9,966.0,924.29,671.65
2018,6,29,13,45,924.5,105.0,4.4,30.8,943.5,891.41,651.31
2018,6,29,14,0,920.0,104.0,4.5,30.7,921.0,856.16,629.19
2018,6,29,14,15,914.0,102.5,4.5,30.5,892.0,817.03,604.09
2018,6,29,14,30,908.0,101.0,4.5,30.3,863.0,775.96,577.43
2018,6,29,14,45,900.5,99.5,4.55,30.05,828.5,732.09,548.78
2018,6,29,15,0,893.0,98.0,4.6,29.8,794.0,686.78,518.17
2018,6,29,15,15,882.5,96.0,4.6,29.8,754.0,637.93,482.18
2018,6,29,15,30,872.0,94.0,4.6,29.8,714.0,588.34,444.77
2018,6,29,15,45,859.0,91.5,4.55,29.1,670.0,536.48,405.75
2018,6,29,16,0,846.0,89.0,4.5,28.4,626.0,484.57,365.41
2018,6,29,16,15,830.0,85.0,4.4,27.85,578.5,430.23,321.7
2018,6,29,16,30,814.0,81.0,4.3,27.3,531.0,373.41,274.93
2018,6,29,16,45,792.0,78.0,4.25,26.8,481.5,319.6,229.34
2018,6,29,17,0,770.0,75.0,4.2,26.3,432.0,267.64,184.55
2018,6,29,17,15,739.5,71.0,4.05,25.5,381.5,215.08,139.85
2018,6,29,17,30,709.0,67.0,3.9,24.7,331.0,165.7,99.11
2018,6,29,17,45,666.0,62.5,3.75,23.95,281.0,117.97,63.65
2018,6,29,18,0,623.0,58.0,3.6,23.2,231.0,71.96,35.78
2018,6,29,18,15,560.0,52.0,3.35,22.25,184.0,35.35,25.02
2018,6,29,18,30,497.0,46.0,3.1,21.3,137.0,32.89,22.73
2018,6,29,18,45,398.5,38.0,2.9,20.4,97.0,28.44,18.5
2018,6,29,19,0,300.0,30.0,2.7,19.5,57.0,23.76,12.79
2018,6,29,19,15,176.5,19.0,2.75,19.0,32.5,15.59,0.0
2018,6,29,19,30,53.0,8.0,2.8,18.5,8.0,7.86,0.0
2018,6,29,19,45,26.5,4.0,2.9,18.0,4.0,0.0,0.0
2018,6,29,20,0,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,2.95,17.15,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,2.9,16.8,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,2.5,15.25,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,2.3,14.95,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,1.75,14.35,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,1.45,14.05,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,1.2,14.05,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,1.15,14.1,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,1.2,14.45,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,6,30,4,45,63.0,6.0,1.4,15.1,7.5,0.0,0.0
2018,6,30,5,0,126.0,12.0,1.5,15.4,15.0,23.7,0.0
2018,6,30,5,15,268.0,22.0,1.6,16.1,46.5,65.8,20.03
2018,6,30,5,30,410.0,32.0,1.7,16.8,78.0,122.02,75.89
2018,6,30,5,45,495.5,38.5,1.8,17.45,121.0,172.91,119.94
2018,6,30,6,0,581.0,45.0,1.9,18.1,164.0,231.92,171.01
2018,6,30,6,15,635.5,49.5,1.85,18.9,212.5,287.52,219.8
2018,6,30,6,30,690.0,54.0,1.8,19.7,261.0,348.26,271.51
2018,6,30,6,45,728.0,57.5,1.75,20.5,312.0,405.17,318.7
2018,6,30,7,0,766.0,61.0,1.7,21.3,363.0,464.98,366.23
2018,6,30,7,15,793.0,64.5,1.65,22.3,414.5,521.24,408.83
2018,6,30,7,30,820.0,68.0,1.6,23.3,466.0,576.17,448.67
2018,6,30,7,45,840.0,70.5,1.55,24.35,515.5,628.7,484.93
2018,6,30,8,0,860.0,73.0,1.5,25.4,565.0,681.26,518.19
2018,6,30,8,15,875.5,74.5,1.6,26.25,612.0,729.14,548.32
2018,6,30,8,30,891.0,76.0,1.7,27.1,659.0,776.13,577.27
2018,6,30,8,45,902.5,78.0,1.75,27.95,702.5,819.27,602.67
2018,6,30,9,0,914.0,80.0,1.8,28.8,746.0,860.72,626.51
2018,6,30,9,15,922.0,82.0,1.95,29.55,784.5,897.2,648.04
2018,6,30,9,30,930.0,84.0,2.1,30.3,823.0,931.34,667.89
2018,6,30,9,45,936.0,86.0,2.2,31.05,856.5,961.12,684.31
2018,6,30,10,0,942.0,88.0,2.3,31.8,890.0,988.12,698.91
2018,6,30,10,15,947.0,89.0,2.4,32.3,917.5,1010.18,711.08
2018,6,30,10,30,952.0,90.0,2.5,32.8,945.0,1029.17,721.4
2018,6,30,10,45,955.0,90.5,2.6,33.35,965.0,1042.48,728.11
2018,6,30,11,0,958.0,91.0,2.7,33.9,985.0,1052.5,732.9
2018,6,30,11,15,959.5,92.0,2.8,34.1,998.5,1058.18,736.17
2018,6,30,11,30,961.0,93.0,2.9,34.3,1012.0,1060.46,737.49
2018,6,30,11,45,962.0,93.5,3.0,34.55,1018.5,1058.32,736.05
2018,6,30,12,0,963.0,94.0,3.1,34.8,1025.0,1052.81,732.64
2018,6,30,12,15,959.5,96.5,3.2,34.8,1023.5,1041.53,726.52
2018,6,30,12,30,956.0,99.0,3.3,34.8,1022.0,1027.05,718.47
2018,6,30,12,45,950.5,101.0,3.4,34.85,1012.0,1007.04,706.85
2018,6,30,13,0,945.0,103.0,3.5,34.9,1002.0,984.09,693.38
2018,6,30,13,15,941.5,103.0,3.55,34.85,986.5,958.19,677.96
2018,6,30,13,30,938.0,103.0,3.6,34.8,971.0,929.54,660.73
2018,6,30,13,45,933.0,102.0,3.65,34.75,948.0,896.01,640.25
2018,6,30,14,0,928.0,101.0,3.7,34.7,925.0,860.1,618.09
2018,6,30,14,15,921.5,100.0,3.7,34.5,896.0,820.81,593.62
2018,6,30,14,30,915.0,99.0,3.7,34.3,867.0,779.59,567.62
2018,6,30,14,45,907.0,97.5,3.75,34.1,832.0,735.1,539.3
2018,6,30,15,0,899.0,96.0,3.8,33.9,797.0,689.2,509.09
2018,6,30,15,15,888.0,94.5,3.8,33.9,757.0,640.25,473.91
2018,6,30,15,30,877.0,93.0,3.8,33.9,717.0,590.59,437.35
2018,6,30,15,45,862.0,91.5,3.85,33.2,672.5,538.36,399.21
2018,6,30,16,0,847.0,90.0,3.9,32.5,628.0,486.27,359.81
2018,6,30,16,15,826.0,88.0,3.95,31.8,579.5,428.6,315.03
2018,6,30,16,30,805.0,86.0,4.0,31.1,531.0,374.92,271.78
2018,6,30,16,45,778.5,83.0,4.1,30.4,480.0,320.11,226.65
2018,6,30,17,0,752.0,80.0,4.2,29.7,429.0,267.64,182.58
2018,6,30,17,15,716.0,77.0,4.15,28.65,378.0,215.75,139.5
2018,6,30,17,30,680.0,74.0,4.1,27.6,327.0,164.67,98.36
2018,6,30,17,45,630.0,69.5,4.1,26.5,276.5,117.48,64.03
2018,6,30,18,0,580.0,65.0,4.1,25.4,226.0,75.88,39.81
2018,6,30,18,15,509.5,58.5,3.95,24.3,179.0,40.87,29.5
2018,6,30,18,30,439.0,52.0,3.8,23.2,132.0,38.32,27.16
2018,6,30,18,45,339.0,42.0,3.65,22.15,92.5,32.26,21.54
2018,6,30,19,0,239.0,32.0,3.5,21.1,53.0,24.9,13.54
2018,6,30,19,15,138.5,19.5,3.45,20.55,30.0,15.48,0.0
2018,6,30,19,30,38.0,7.0,3.4,20.0,7.0,6.88,0.0
2018,6,30,19,45,19.0,3.5,3.4,19.5,3.5,0.0,0.0
2018,6,30,20,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,3.4,18.75,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,3.4,18.25,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,3.45,17.8,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,3.5,17.6,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,3.5,17.4,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,3.5,17.2,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,3.5,17.05,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,3.5,16.9,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,3.45,16.7,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,3.4,16.35,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,3.4,16.2,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,3.35,16.05,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,3.3,15.75,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,3.3,15.45,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,3.35,15.2,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,3.45,14.95,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,3.4,14.35,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,3.35,14.3,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,3.3,14.45,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,7,1,4,45,31.5,5.5,3.35,14.75,6.0,0.0,0.0
2018,7,1,5,0,63.0,11.0,3.4,14.9,12.0,16.7,0.0
2018,7,1,5,15,160.5,23.5,3.5,15.4,38.5,50.95,14.22
2018,7,1,5,30,258.0,36.0,3.6,15.9,65.0,95.03,60.44
2018,7,1,5,45,338.0,48.0,3.7,16.45,105.0,141.81,100.39
2018,7,1,6,0,418.0,60.0,3.8,17.0,145.0,198.59,149.12
2018,7,1,6,15,477.0,69.0,3.8,17.55,191.5,252.14,196.03
2018,7,1,6,30,536.0,78.0,3.8,18.1,238.0,311.47,247.09
2018,7,1,6,45,580.0,85.0,3.75,18.65,287.5,367.31,294.37
2018,7,1,7,0,624.0,92.0,3.7,19.2,337.0,426.82,343.22
2018,7,1,7,15,656.5,97.0,3.65,19.85,386.5,481.12,386.42
2018,7,1,7,30,689.0,102.0,3.6,20.5,436.0,537.36,429.72
2018,7,1,7,45,714.5,106.5,3.55,21.1,485.0,590.15,469.1
2018,7,1,8,0,740.0,111.0,3.5,21.7,534.0,643.65,507.8
2018,7,1,8,15,759.5,115.0,3.5,22.3,581.0,690.92,540.27
2018,7,1,8,30,779.0,119.0,3.5,22.9,628.0,739.49,572.27
2018,7,1,8,45,794.5,122.0,3.5,23.5,671.0,783.12,600.12
2018,7,1,9,0,810.0,125.0,3.5,24.1,714.0,825.57,626.7
2018,7,1,9,15,827.0,125.0,3.55,24.6,754.5,864.68,651.09
2018,7,1,9,30,844.0,125.0,3.6,25.1,795.0,897.27,670.78
2018,7,1,9,45,860.0,123.5,3.65,25.65,831.0,930.36,690.55
2018,7,1,10,0,876.0,122.0,3.7,26.2,867.0,961.39,708.78
2018,7,1,10,15,882.0,123.5,3.75,26.55,894.5,983.61,721.64
2018,7,1,10,30,888.0,125.0,3.8,26.9,922.0,1003.0,732.71
2018,7,1,10,45,892.0,126.5,3.9,27.25,942.5,1017.45,740.93
2018,7,1,11,0,896.0,128.0,4.0,27.6,963.0,1028.83,747.25
2018,7,1,11,15,898.0,129.5,4.1,27.8,977.0,1035.05,750.78
2018,7,1,11,30,900.0,131.0,4.2,28.0,991.0,1038.07,752.36
2018,7,1,11,45,900.5,132.0,4.3,28.2,997.5,1035.9,750.68
2018,7,1,12,0,901.0,133.0,4.4,28.4,1004.0,1030.55,747.07
2018,7,1,12,15,897.5,135.5,4.45,28.45,1002.5,1019.64,740.09
2018,7,1,12,30,894.0,138.0,4.5,28.5,1001.0,1005.73,731.27
2018,7,1,12,45,887.0,141.0,4.55,28.5,991.0,986.08,718.89
2018,7,1,13,0,880.0,144.0,4.6,28.5,981.0,963.75,704.74
2018,7,1,13,15,876.0,143.5,4.65,28.25,965.5,938.25,689.41
2018,7,1,13,30,872.0,143.0,4.7,28.0,950.0,910.23,672.3
2018,7,1,13,45,866.0,142.0,4.75,27.8,927.0,877.63,651.83
2018,7,1,14,0,860.0,141.0,4.8,27.6,904.0,842.9,629.73
2018,7,1,14,15,853.0,139.0,4.8,27.3,875.5,804.48,604.83
2018,7,1,14,30,846.0,137.0,4.8,27.0,847.0,764.55,578.62
2018,7,1,14,45,836.0,135.0,4.8,26.65,812.0,720.28,549.06
2018,7,1,15,0,826.0,133.0,4.8,26.3,777.0,674.95,516.58
2018,7,1,15,15,813.5,130.0,4.8,26.3,737.0,626.3,480.22
2018,7,1,15,30,801.0,127.0,4.8,26.3,697.0,577.27,442.74
2018,7,1,15,45,786.0,123.0,4.7,25.55,653.0,525.84,403.55
