Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,11,14,15,932.0,95.0,3.8,32.4,897.0,825.73,602.54
2018,7,11,14,30,926.0,94.0,3.9,32.1,868.0,784.49,576.93
2018,7,11,14,45,917.5,93.0,4.0,31.85,833.0,739.64,548.34
2018,7,11,15,0,909.0,92.0,4.1,31.6,798.0,693.37,517.98
2018,7,11,15,15,899.0,90.0,4.1,31.6,758.0,644.01,482.09
2018,7,11,15,30,889.0,88.0,4.1,31.6,718.0,593.81,444.7
2018,7,11,15,45,874.5,86.0,4.25,30.45,673.0,540.63,406.27
2018,7,11,16,0,860.0,84.0,4.4,29.3,628.0,487.51,366.27
2018,7,11,16,15,841.0,82.0,4.4,28.55,579.5,432.77,322.77
2018,7,11,16,30,822.0,80.0,4.4,27.8,531.0,375.87,276.29
2018,7,11,16,45,798.0,77.0,4.4,27.0,480.5,320.69,230.0
2018,7,11,17,0,774.0,74.0,4.4,26.2,430.0,267.57,184.52
2018,7,11,17,15,742.0,70.5,4.25,25.25,379.0,214.59,139.52
2018,7,11,17,30,710.0,67.0,4.1,24.3,328.0,164.98,98.65
2018,7,11,17,45,665.0,62.5,4.0,23.35,277.5,116.71,62.98
2018,7,11,18,0,620.0,58.0,3.9,22.4,227.0,70.36,35.28
2018,7,11,18,15,554.5,51.5,3.75,21.55,179.5,35.23,24.97
2018,7,11,18,30,489.0,45.0,3.6,20.7,132.0,32.34,22.27
2018,7,11,18,45,388.0,36.5,3.45,19.9,92.0,27.43,17.57
2018,7,11,19,0,287.0,28.0,3.3,19.1,52.0,22.22,10.79
2018,7,11,19,15,162.5,16.5,3.2,18.65,28.5,16.22,0.0
2018,7,11,19,30,38.0,5.0,3.1,18.2,5.0,4.91,0.0
2018,7,11,19,45,19.0,2.5,3.0,17.8,2.5,0.0,0.0
2018,7,11,20,0,0.0,0.0,2.9,17.4,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,2.8,17.25,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,2.7,17.1,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,2.65,16.9,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,2.55,16.6,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,2.25,16.2,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,2.05,15.8,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,1.95,15.65,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,1.95,15.45,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,2.0,14.95,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,2.05,14.7,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,1.85,14.3,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,1.5,13.95,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,1.55,14.1,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,7,12,4,45,20.5,3.5,1.85,14.5,3.5,0.0,0.0
2018,7,12,5,0,41.0,7.0,2.0,14.7,7.0,10.17,0.0
2018,7,12,5,15,144.0,19.5,2.1,15.2,31.0,40.9,0.0
2018,7,12,5,30,247.0,32.0,2.2,15.7,55.0,85.64,50.11
2018,7,12,5,45,337.0,42.5,2.25,16.25,94.0,132.29,91.07
2018,7,12,6,0,427.0,53.0,2.3,16.8,133.0,188.44,138.91
2018,7,12,6,15,352.0,65.5,2.35,17.55,144.5,197.67,152.21
2018,7,12,6,30,277.0,78.0,2.4,18.3,156.0,200.22,157.97
2018,7,12,6,45,301.0,98.0,2.45,19.0,198.5,247.25,197.51
2018,7,12,7,0,325.0,118.0,2.5,19.7,241.0,296.29,237.5
2018,7,12,7,15,435.0,121.0,2.5,20.4,310.5,375.93,301.09
2018,7,12,7,30,545.0,124.0,2.5,21.1,380.0,468.59,372.94
2018,7,12,7,45,646.5,111.5,2.5,21.8,448.0,545.58,431.29
2018,7,12,8,0,748.0,99.0,2.5,22.5,516.0,628.25,492.26
2018,7,12,8,15,741.5,111.0,2.55,23.25,555.0,667.56,518.09
2018,7,12,8,30,735.0,123.0,2.6,24.0,594.0,704.43,541.4
2018,7,12,8,45,603.5,186.5,2.65,24.7,591.0,695.97,531.0
2018,7,12,9,0,472.0,250.0,2.7,25.4,588.0,670.56,507.57
2018,7,12,9,15,438.5,281.5,2.75,25.9,609.0,689.03,517.83
2018,7,12,9,30,405.0,313.0,2.8,26.4,630.0,703.84,525.08
2018,7,12,9,45,387.5,336.5,2.85,26.95,650.5,714.56,530.06
2018,7,12,10,0,370.0,360.0,2.9,27.5,671.0,730.38,538.35
2018,7,12,10,15,410.0,354.0,2.9,27.85,709.5,775.27,568.3
2018,7,12,10,30,450.0,348.0,2.9,28.2,748.0,813.12,593.08
2018,7,12,10,45,464.5,351.5,2.9,28.55,773.0,834.87,606.19
2018,7,12,11,0,479.0,355.0,2.9,28.9,798.0,855.04,618.29
2018,7,12,11,15,584.0,298.5,2.95,29.25,847.0,903.14,652.33
2018,7,12,11,30,689.0,242.0,3.0,29.6,896.0,949.71,683.66
2018,7,12,11,45,626.5,284.5,3.05,29.9,882.5,926.51,666.35
2018,7,12,12,0,564.0,327.0,3.1,30.2,869.0,900.83,646.95
2018,7,12,12,15,665.5,258.0,3.2,30.45,897.0,923.77,665.52
2018,7,12,12,30,767.0,189.0,3.3,30.7,925.0,938.8,675.14
2018,7,12,12,45,765.0,189.5,3.35,30.95,919.0,923.02,664.57
2018,7,12,13,0,763.0,190.0,3.4,31.2,913.0,904.74,652.67
2018,7,12,13,15,747.5,195.5,3.4,31.1,894.5,876.66,634.99
2018,7,12,13,30,732.0,201.0,3.4,31.0,876.0,848.46,617.23
2018,7,12,13,45,774.5,170.0,3.45,30.9,868.5,830.05,606.19
2018,7,12,14,0,817.0,139.0,3.5,30.8,861.0,806.98,591.94
2018,7,12,14,15,811.5,136.0,3.45,30.4,833.5,771.05,569.16
2018,7,12,14,30,806.0,133.0,3.4,30.0,806.0,732.08,544.16
2018,7,12,14,45,798.5,129.5,3.35,29.65,773.0,689.69,516.31
2018,7,12,15,0,791.0,126.0,3.3,29.3,740.0,646.1,485.69
2018,7,12,15,15,778.5,124.0,3.3,29.3,702.0,599.84,451.86
2018,7,12,15,30,766.0,122.0,3.3,29.3,664.0,553.23,416.98
2018,7,12,15,45,751.5,117.5,3.3,28.35,621.5,503.1,380.14
2018,7,12,16,0,737.0,113.0,3.3,27.4,579.0,453.28,342.24
2018,7,12,16,15,719.0,109.0,3.3,26.8,534.0,402.98,302.23
2018,7,12,16,30,701.0,105.0,3.3,26.2,489.0,351.24,259.99
2018,7,12,16,45,676.5,99.5,3.35,25.55,441.5,299.71,217.05
2018,7,12,17,0,652.0,94.0,3.4,24.9,394.0,250.41,175.19
2018,7,12,17,15,619.0,88.5,3.4,24.2,346.0,201.74,134.21
2018,7,12,17,30,586.0,83.0,3.4,23.5,298.0,156.58,97.32
2018,7,12,17,45,541.0,76.0,3.4,22.75,251.0,112.57,64.84
2018,7,12,18,0,496.0,69.0,3.4,22.0,204.0,73.68,41.65
2018,7,12,18,15,328.5,65.0,3.3,21.45,146.5,47.08,35.23
2018,7,12,18,30,161.0,61.0,3.2,20.9,89.0,48.92,36.47
2018,7,12,18,45,90.0,43.5,3.1,20.35,58.5,35.57,24.36
2018,7,12,19,0,19.0,26.0,3.0,19.8,28.0,24.18,11.99
2018,7,12,19,15,14.0,14.5,2.9,19.6,15.5,14.25,0.0
2018,7,12,19,30,9.0,3.0,2.8,19.4,3.0,2.95,0.0
2018,7,12,19,45,4.5,1.5,2.7,19.15,1.5,0.0,0.0
2018,7,12,20,0,0.0,0.0,2.6,18.9,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,2.55,18.85,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,2.5,18.8,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,2.45,18.8,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,2.4,18.8,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,2.35,18.75,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,2.3,18.7,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,2.25,18.6,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,2.15,18.45,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,2.1,18.4,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,2.1,18.3,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,2.1,18.2,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,2.1,18.15,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,2.1,18.1,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,2.1,17.9,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,2.2,17.8,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,2.3,17.7,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,2.35,17.6,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,2.45,17.4,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,2.5,17.3,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,2.55,17.2,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,2.6,16.95,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,2.6,16.65,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,2.55,16.2,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,2.5,16.15,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,7,13,4,45,1.0,1.5,2.5,16.25,1.5,0.0,0.0
2018,7,13,5,0,2.0,3.0,2.5,16.3,3.0,3.11,0.0
2018,7,13,5,15,1.0,13.5,2.5,16.7,13.5,13.16,0.0
2018,7,13,5,30,0.0,24.0,2.5,17.1,24.0,23.24,11.8
2018,7,13,5,45,2.0,41.5,2.5,17.45,42.0,41.38,28.18
2018,7,13,6,0,4.0,59.0,2.5,17.8,60.0,59.56,43.84
2018,7,13,6,15,74.5,79.0,2.5,18.25,100.0,109.41,84.42
2018,7,13,6,30,145.0,99.0,2.5,18.7,140.0,162.17,127.94
2018,7,13,6,45,140.0,101.0,2.45,19.15,147.0,168.68,134.11
2018,7,13,7,0,135.0,103.0,2.4,19.6,154.0,174.83,139.57
2018,7,13,7,15,70.5,107.0,2.45,20.2,134.0,150.06,118.79
2018,7,13,7,30,6.0,111.0,2.5,20.8,114.0,111.83,86.33
2018,7,13,7,45,17.0,150.5,2.5,21.35,160.0,158.84,123.92
2018,7,13,8,0,28.0,190.0,2.5,21.9,206.0,212.05,165.47
2018,7,13,8,15,20.5,171.0,2.55,22.5,183.0,187.22,144.92
2018,7,13,8,30,13.0,152.0,2.6,23.1,160.0,158.51,121.56
2018,7,13,8,45,17.5,176.5,2.7,23.7,188.5,187.0,143.4
2018,7,13,9,0,22.0,201.0,2.8,24.3,217.0,220.79,168.9
2018,7,13,9,15,111.0,265.5,2.8,24.85,351.5,372.73,285.76
2018,7,13,9,30,200.0,330.0,2.8,25.4,486.0,523.11,395.98
2018,7,13,9,45,375.0,289.0,2.85,26.0,598.0,660.71,496.61
2018,7,13,10,0,550.0,248.0,2.9,26.6,710.0,792.28,589.49
2018,7,13,10,15,659.0,208.5,2.9,27.05,780.5,865.17,637.81
2018,7,13,10,30,768.0,169.0,2.9,27.5,851.0,935.18,681.62
2018,7,13,10,45,795.5,158.5,2.95,28.0,879.5,959.27,695.05
2018,7,13,11,0,823.0,148.0,3.0,28.5,908.0,975.0,703.44
2018,7,13,11,15,815.0,156.5,3.05,28.85,919.0,984.47,708.33
2018,7,13,11,30,807.0,165.0,3.1,29.2,930.0,984.78,707.48
2018,7,13,11,45,808.0,164.5,3.2,29.6,935.5,981.81,704.93
2018,7,13,12,0,809.0,164.0,3.3,30.0,941.0,975.91,700.6
2018,7,13,12,15,823.0,155.0,3.35,30.15,945.0,971.24,697.53
2018,7,13,12,30,837.0,146.0,3.4,30.3,949.0,958.92,689.58
2018,7,13,12,45,850.5,135.0,3.45,30.5,945.5,946.23,681.39
2018,7,13,13,0,864.0,124.0,3.5,30.7,942.0,930.3,671.15
2018,7,13,13,15,861.5,123.5,3.5,30.75,928.0,906.76,656.1
2018,7,13,13,30,859.0,123.0,3.5,30.8,914.0,880.63,639.39
2018,7,13,13,45,855.5,120.5,3.55,30.85,892.5,849.24,619.43
2018,7,13,14,0,852.0,118.0,3.6,30.9,871.0,815.58,597.85
2018,7,13,14,15,845.5,116.5,3.6,30.75,843.5,778.38,573.96
2018,7,13,14,30,839.0,115.0,3.6,30.6,816.0,739.41,548.66
2018,7,13,14,45,831.0,112.5,3.6,30.5,782.5,696.86,520.5
2018,7,13,15,0,823.0,110.0,3.6,30.4,749.0,653.03,489.96
2018,7,13,15,15,811.5,108.0,3.6,30.4,710.5,606.43,455.88
2018,7,13,15,30,800.0,106.0,3.6,30.4,672.0,557.44,419.31
2018,7,13,15,45,785.5,103.5,3.6,29.9,629.5,507.59,381.91
2018,7,13,16,0,771.0,101.0,3.6,29.4,587.0,457.98,343.5
2018,7,13,16,15,753.0,97.0,3.6,28.95,541.0,405.95,302.08
2018,7,13,16,30,735.0,93.0,3.6,28.5,495.0,354.99,260.29
2018,7,13,16,45,710.0,89.0,3.6,28.05,447.0,303.09,216.93
2018,7,13,17,0,685.0,85.0,3.6,27.6,399.0,250.82,172.74
2018,7,13,17,15,652.0,80.5,3.65,26.85,350.5,201.27,131.26
2018,7,13,17,30,619.0,76.0,3.7,26.1,302.0,155.19,93.86
2018,7,13,17,45,573.5,70.0,3.7,25.35,254.5,110.22,61.0
2018,7,13,18,0,528.0,64.0,3.7,24.6,207.0,70.38,37.8
2018,7,13,18,15,463.0,56.0,3.65,23.75,162.5,39.15,28.07
2018,7,13,18,30,398.0,48.0,3.6,22.9,118.0,35.15,24.42
2018,7,13,18,45,305.0,38.0,3.55,22.1,81.5,28.98,18.63
2018,7,13,19,0,212.0,28.0,3.5,21.3,45.0,21.79,9.96
2018,7,13,19,15,118.0,16.0,3.5,20.75,24.5,15.73,0.0
2018,7,13,19,30,24.0,4.0,3.5,20.2,4.0,3.93,0.0
2018,7,13,19,45,12.0,2.0,3.45,19.7,2.0,0.0,0.0
2018,7,13,20,0,0.0,0.0,3.4,19.2,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,3.4,18.95,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,3.4,18.7,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,3.35,18.45,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,3.3,18.2,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,3.25,18.05,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,3.2,17.9,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,3.2,17.75,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,3.2,17.6,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,3.15,17.5,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,3.1,17.4,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,3.1,17.3,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,3.1,17.2,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,3.05,17.1,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,3.0,16.95,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,3.0,16.9,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,2.95,16.75,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,2.8,16.25,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,2.8,15.95,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,2.8,15.35,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,2.85,15.15,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,7,14,4,45,16.0,2.5,2.9,15.3,2.5,0.0,0.0
2018,7,14,5,0,32.0,5.0,2.9,15.4,5.0,7.4,0.0
2018,7,14,5,15,140.5,17.5,3.0,15.8,28.5,37.69,0.0
2018,7,14,5,30,249.0,30.0,3.1,16.2,52.0,83.61,47.23
2018,7,14,5,45,341.5,39.0,3.15,16.65,90.0,128.87,87.74
2018,7,14,6,0,434.0,48.0,3.2,17.1,128.0,184.13,134.99
2018,7,14,6,15,466.0,56.0,3.15,17.6,165.5,227.44,174.45
2018,7,14,6,30,498.0,64.0,3.1,18.1,203.0,273.82,215.71
2018,7,14,6,45,496.5,76.5,3.1,18.65,238.5,313.03,250.25
2018,7,14,7,0,495.0,89.0,3.1,19.2,274.0,351.46,282.76
2018,7,14,7,15,479.5,109.0,3.1,19.85,309.5,386.31,310.87
2018,7,14,7,30,464.0,129.0,3.1,20.5,345.0,421.87,338.27
2018,7,14,7,45,558.5,124.0,3.1,21.15,413.0,501.76,400.08
2018,7,14,8,0,653.0,119.0,3.1,21.8,481.0,585.63,463.05
2018,7,14,8,15,726.0,106.0,3.15,22.45,542.0,649.84,509.62
2018,7,14,8,30,799.0,93.0,3.2,23.1,603.0,719.74,557.28
2018,7,14,8,45,813.5,95.5,3.2,23.75,646.0,759.28,582.03
2018,7,14,9,0,828.0,98.0,3.2,24.4,689.0,801.28,608.27
2018,7,14,9,15,839.5,99.5,3.3,24.9,727.5,838.13,631.43
2018,7,14,9,30,851.0,101.0,3.4,25.4,766.0,873.1,653.13
2018,7,14,9,45,859.5,102.5,3.45,25.9,799.0,903.22,671.09
2018,7,14,10,0,868.0,104.0,3.5,26.4,832.0,930.92,687.34
2018,7,14,10,15,874.0,105.5,3.6,26.8,859.5,953.64,700.81
2018,7,14,10,30,880.0,107.0,3.7,27.2,887.0,973.54,712.46
2018,7,14,10,45,871.5,116.5,3.8,27.55,905.0,984.55,718.46
2018,7,14,11,0,863.0,126.0,3.9,27.9,923.0,992.13,722.36
2018,7,14,11,15,816.0,158.0,4.0,28.0,921.0,986.9,718.7
2018,7,14,11,30,769.0,190.0,4.1,28.1,919.0,972.21,709.01
2018,7,14,11,45,731.0,214.0,4.2,28.2,911.0,959.13,700.49
2018,7,14,12,0,693.0,238.0,4.3,28.3,903.0,939.56,687.7
2018,7,14,12,15,679.0,249.5,4.35,28.2,901.0,928.53,680.96
2018,7,14,12,30,665.0,261.0,4.4,28.1,899.0,915.15,672.61
2018,7,14,12,45,734.5,216.0,4.5,27.95,915.0,923.06,679.07
2018,7,14,13,0,804.0,171.0,4.6,27.8,931.0,924.21,680.96
2018,7,14,13,15,840.0,144.5,4.6,27.6,927.5,907.5,670.63
2018,7,14,13,30,876.0,118.0,4.6,27.4,924.0,890.69,660.38
2018,7,14,13,45,803.5,159.0,4.65,27.2,884.5,844.0,630.02
2018,7,14,14,0,731.0,200.0,4.7,27.0,845.0,797.19,599.35
2018,7,14,14,15,753.5,179.5,4.7,26.7,825.5,767.25,580.1
2018,7,14,14,30,776.0,159.0,4.7,26.4,806.0,734.44,558.57
2018,7,14,14,45,813.5,130.0,4.7,26.15,783.5,700.52,535.93
2018,7,14,15,0,851.0,101.0,4.7,25.9,761.0,662.94,509.67
2018,7,14,15,15,840.0,99.0,4.7,25.9,722.0,615.43,473.85
2018,7,14,15,30,829.0,97.0,4.7,25.9,683.0,567.27,436.74
2018,7,14,15,45,815.0,94.5,4.7,24.85,640.0,516.64,398.5
2018,7,14,16,0,801.0,92.0,4.7,23.8,597.0,463.52,357.04
2018,7,14,16,15,783.5,88.5,4.65,23.1,550.5,410.65,313.78
2018,7,14,16,30,766.0,85.0,4.6,22.4,504.0,358.75,269.99
2018,7,14,16,45,742.5,81.5,4.55,21.75,455.5,306.14,224.64
2018,7,14,17,0,719.0,78.0,4.5,21.1,407.0,255.58,180.31
2018,7,14,17,15,687.5,74.0,4.4,20.55,358.0,205.16,136.51
2018,7,14,17,30,656.0,70.0,4.3,20.0,309.0,155.28,94.73
2018,7,14,17,45,612.0,64.5,4.25,19.5,260.5,108.89,59.89
2018,7,14,18,0,568.0,59.0,4.2,19.0,212.0,67.46,35.39
2018,7,14,18,15,503.5,52.5,4.1,18.6,167.0,36.23,26.16
2018,7,14,18,30,439.0,46.0,4.0,18.2,122.0,33.43,23.44
2018,7,14,18,45,342.5,36.5,3.9,17.85,84.5,27.64,17.85
2018,7,14,19,0,246.0,27.0,3.8,17.5,47.0,21.45,9.7
2018,7,14,19,15,138.0,15.5,3.8,17.2,25.5,15.24,0.0
2018,7,14,19,30,30.0,4.0,3.8,16.9,4.0,0.0,0.0
2018,7,14,19,45,15.0,2.0,3.8,16.65,2.0,0.0,0.0
2018,7,14,20,0,0.0,0.0,3.8,16.4,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,3.8,16.2,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,3.8,15.8,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,3.75,15.3,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,3.65,15.1,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,3.55,14.75,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,3.45,14.6,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,3.35,14.45,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,3.25,14.35,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,2.95,14.05,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,2.85,13.95,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,2.75,13.85,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,2.65,13.7,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,2.55,13.55,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,7,15,4,45,22.0,3.0,2.8,13.85,3.0,0.0,0.0
2018,7,15,5,0,44.0,6.0,2.9,14.0,6.0,9.26,0.0
2018,7,15,5,15,174.5,17.0,3.0,14.4,30.5,38.66,0.0
2018,7,15,5,30,305.0,28.0,3.1,14.8,55.0,91.3,50.35
2018,7,15,5,45,403.5,36.5,3.15,15.25,95.5,140.23,95.08
2018,7,15,6,0,502.0,45.0,3.2,15.7,136.0,199.84,146.52
2018,7,15,6,15,338.5,56.5,3.2,16.2,126.0,181.85,140.23
2018,7,15,6,30,175.0,68.0,3.2,16.7,116.0,143.39,113.21
2018,7,15,6,45,109.0,87.0,3.2,17.25,119.0,139.51,111.25
2018,7,15,7,0,43.0,106.0,3.2,17.8,122.0,128.1,101.67
2018,7,15,7,15,55.5,139.5,3.25,18.4,163.5,171.93,137.38
2018,7,15,7,30,68.0,173.0,3.3,19.0,205.0,216.98,173.28
2018,7,15,7,45,235.5,177.5,3.3,19.6,305.0,342.63,275.2
2018,7,15,8,0,403.0,182.0,3.3,20.2,405.0,478.92,381.91
2018,7,15,8,15,635.5,131.0,3.3,20.8,518.5,612.84,485.35
2018,7,15,8,30,868.0,80.0,3.3,21.4,632.0,753.89,586.32
2018,7,15,8,45,882.0,81.5,3.3,22.0,676.5,798.26,613.93
2018,7,15,9,0,896.0,83.0,3.3,22.6,721.0,841.18,640.72
2018,7,15,9,15,902.5,86.5,3.35,23.15,760.0,878.1,663.37
2018,7,15,9,30,909.0,90.0,3.4,23.7,799.0,912.64,684.2
2018,7,15,9,45,912.0,94.5,3.4,24.25,832.5,942.49,701.36
2018,7,15,10,0,915.0,99.0,3.4,24.8,866.0,969.45,716.49
2018,7,15,10,15,922.0,100.0,3.5,25.2,895.0,993.53,730.78
2018,7,15,10,30,929.0,101.0,3.6,25.6,924.0,1014.67,743.15
2018,7,15,10,45,935.0,101.0,3.65,26.0,946.5,1030.71,751.88
2018,7,15,11,0,941.0,101.0,3.7,26.4,969.0,1043.55,758.63
2018,7,15,11,15,944.5,101.5,3.8,26.6,984.0,1051.14,763.04
2018,7,15,11,30,948.0,102.0,3.9,26.8,999.0,1055.35,765.41
2018,7,15,11,45,950.5,102.0,4.05,26.95,1007.0,1054.66,765.22
2018,7,15,12,0,953.0,102.0,4.2,27.1,1015.0,1050.57,762.93
2018,7,15,12,15,952.5,102.5,4.25,27.05,1015.0,1040.66,756.92
2018,7,15,12,30,952.0,103.0,4.3,27.0,1015.0,1027.46,748.89
2018,7,15,12,45,949.5,103.5,4.4,26.95,1007.0,1009.13,737.85
2018,7,15,13,0,947.0,104.0,4.5,26.9,999.0,987.72,724.8
2018,7,15,13,15,944.5,103.0,4.55,26.7,983.5,961.85,708.93
2018,7,15,13,30,942.0,102.0,4.6,26.5,968.0,933.13,691.22
2018,7,15,13,45,938.0,101.0,4.7,26.3,946.0,900.39,671.08
2018,7,15,14,0,934.0,100.0,4.8,26.1,924.0,865.15,649.0
2018,7,15,14,15,928.0,99.0,4.8,25.8,895.0,825.99,623.59
2018,7,15,14,30,922.0,98.0,4.8,25.5,866.0,784.8,596.5
2018,7,15,14,45,914.5,96.0,4.8,25.2,831.0,739.75,566.36
2018,7,15,15,0,907.0,94.0,4.8,24.9,796.0,693.2,534.31
2018,7,15,15,15,896.5,91.5,4.8,24.9,755.5,643.02,496.53
2018,7,15,15,30,886.0,89.0,4.8,24.9,715.0,592.05,457.24
2018,7,15,15,45,872.5,87.0,4.75,24.1,670.5,539.41,416.83
2018,7,15,16,0,859.0,85.0,4.7,23.3,626.0,486.72,375.02
2018,7,15,16,15,841.5,82.0,4.6,22.75,577.5,431.61,329.58
2018,7,15,16,30,824.0,79.0,4.5,22.2,529.0,374.23,281.15
2018,7,15,16,45,801.5,76.0,4.4,21.65,479.0,319.29,233.54
2018,7,15,17,0,779.0,73.0,4.3,21.1,429.0,266.25,186.8
2018,7,15,17,15,747.5,69.5,4.2,20.6,377.5,213.01,140.42
2018,7,15,17,30,716.0,66.0,4.1,20.1,326.0,163.08,98.46
2018,7,15,17,45,672.0,61.5,4.0,19.55,275.5,114.54,62.13
2018,7,15,18,0,628.0,57.0,3.9,19.0,225.0,67.87,34.34
2018,7,15,18,15,562.5,50.5,3.75,18.55,177.5,34.65,24.78
2018,7,15,18,30,497.0,44.0,3.6,18.1,130.0,31.74,21.98
2018,7,15,18,45,393.5,35.5,3.45,17.6,90.0,26.8,17.14
2018,7,15,19,0,290.0,27.0,3.3,17.1,50.0,21.56,9.53
2018,7,15,19,15,163.5,16.0,3.3,16.85,27.0,15.73,0.0
2018,7,15,19,30,37.0,5.0,3.3,16.6,4.0,0.0,0.0
2018,7,15,19,45,18.5,2.5,3.25,16.3,2.0,0.0,0.0
2018,7,15,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,3.2,15.45,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,3.2,15.15,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,3.1,14.35,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,2.95,13.65,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,2.8,13.35,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,2.75,13.25,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,2.65,13.15,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,2.55,13.05,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,7,16,4,45,23.5,2.5,2.8,13.55,2.5,0.0,0.0
2018,7,16,5,0,47.0,5.0,2.9,13.7,5.0,4.91,0.0
2018,7,16,5,15,185.0,17.0,3.0,14.2,30.5,39.72,0.0
2018,7,16,5,30,323.0,29.0,3.1,14.7,56.0,94.69,51.25
2018,7,16,5,45,423.0,36.0,3.2,15.15,96.5,143.67,96.99
2018,7,16,6,0,523.0,43.0,3.3,15.6,137.0,203.01,148.41
2018,7,16,6,15,468.0,54.0,3.25,16.15,158.0,224.82,172.95
2018,7,16,6,30,413.0,65.0,3.2,16.7,179.0,240.49,190.53
2018,7,16,6,45,337.0,85.5,3.15,17.3,191.0,248.34,199.79
2018,7,16,7,0,261.0,106.0,3.1,17.9,203.0,244.63,197.87
2018,7,16,7,15,364.5,117.0,3.05,18.6,274.0,331.68,268.64
2018,7,16,7,30,468.0,128.0,3.0,19.3,345.0,422.36,340.34
2018,7,16,7,45,647.5,104.0,2.95,20.0,440.5,535.82,428.73
2018,7,16,8,0,827.0,80.0,2.9,20.7,536.0,658.75,520.74
2018,7,16,8,15,852.5,79.5,2.9,21.45,586.5,707.7,552.45
2018,7,16,8,30,878.0,79.0,2.9,22.2,637.0,759.8,586.16
2018,7,16,8,45,891.5,81.0,2.9,22.95,681.5,804.72,614.06
2018,7,16,9,0,905.0,83.0,2.9,23.7,726.0,848.14,640.42
2018,7,16,9,15,913.0,85.5,2.95,24.35,765.5,885.6,662.85
2018,7,16,9,30,921.0,88.0,3.0,25.0,805.0,920.74,683.5
2018,7,16,9,45,927.0,90.0,3.05,25.65,839.0,951.01,700.72
2018,7,16,10,0,933.0,92.0,3.1,26.3,873.0,978.51,716.03
2018,7,16,10,15,938.5,93.5,3.2,26.85,901.5,1002.1,729.39
2018,7,16,10,30,944.0,95.0,3.3,27.4,930.0,1022.63,740.79
2018,7,16,10,45,948.5,95.5,3.35,27.9,952.0,1037.96,748.64
2018,7,16,11,0,953.0,96.0,3.4,28.4,974.0,1050.01,754.49
2018,7,16,11,15,956.0,96.5,3.5,28.75,989.0,1057.21,758.19
2018,7,16,11,30,959.0,97.0,3.6,29.1,1004.0,1060.99,759.85
2018,7,16,11,45,961.0,97.5,3.65,29.4,1012.0,1060.34,758.58
2018,7,16,12,0,963.0,98.0,3.7,29.7,1020.0,1056.24,755.27
2018,7,16,12,15,960.5,99.5,3.8,29.8,1019.0,1045.33,748.7
2018,7,16,12,30,958.0,101.0,3.9,29.9,1018.0,1031.12,740.12
2018,7,16,12,45,953.5,102.5,3.95,30.0,1009.0,1011.8,727.98
2018,7,16,13,0,949.0,104.0,4.0,30.1,1000.0,989.44,713.94
2018,7,16,13,15,946.5,103.5,4.1,30.05,985.0,964.01,698.61
2018,7,16,13,30,944.0,103.0,4.2,30.0,970.0,935.71,681.32
2018,7,16,13,45,939.5,102.5,4.25,29.9,948.0,902.95,660.85
2018,7,16,14,0,935.0,102.0,4.3,29.8,926.0,867.71,638.58
2018,7,16,14,15,929.0,100.5,4.3,29.55,897.0,828.0,613.26
2018,7,16,14,30,923.0,99.0,4.3,29.3,868.0,786.26,586.3
2018,7,16,14,45,915.0,97.0,4.35,29.05,832.5,740.78,556.6
2018,7,16,15,0,907.0,95.0,4.4,28.8,797.0,693.84,524.96
2018,7,16,15,15,896.0,93.5,4.4,28.8,756.5,644.26,488.37
2018,7,16,15,30,885.0,92.0,4.4,28.8,716.0,593.92,450.3
2018,7,16,15,45,871.5,90.0,4.35,28.0,671.5,541.27,410.76
2018,7,16,16,0,858.0,88.0,4.3,27.2,627.0,488.56,369.81
2018,7,16,16,15,841.0,84.5,4.25,26.6,578.5,433.2,325.23
2018,7,16,16,30,824.0,81.0,4.2,26.0,530.0,375.54,277.59
2018,7,16,16,45,801.0,78.0,4.15,25.45,479.5,320.4,230.7
2018,7,16,17,0,778.0,75.0,4.1,24.9,429.0,267.22,184.65
2018,7,16,17,15,746.5,71.0,4.0,24.15,377.5,213.55,138.82
2018,7,16,17,30,715.0,67.0,3.9,23.4,326.0,163.21,97.27
2018,7,16,17,45,671.0,62.5,3.75,22.65,275.5,114.72,61.61
2018,7,16,18,0,627.0,58.0,3.6,21.9,225.0,68.02,34.33
2018,7,16,18,15,560.0,51.5,3.5,21.1,177.0,35.57,25.29
2018,7,16,18,30,493.0,45.0,3.4,20.3,129.0,32.72,22.59
2018,7,16,18,45,388.5,36.0,3.25,19.5,89.0,27.37,17.43
2018,7,16,19,0,284.0,27.0,3.1,18.7,49.0,21.67,9.18
2018,7,16,19,15,159.0,16.0,3.05,18.25,26.5,15.73,0.0
2018,7,16,19,30,34.0,5.0,3.0,17.8,4.0,0.0,0.0
2018,7,16,19,45,17.0,2.5,3.0,17.3,2.0,0.0,0.0
2018,7,16,20,0,0.0,0.0,3.0,16.8,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,2.95,16.55,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,2.85,16.05,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,2.8,15.65,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,2.75,15.4,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,2.65,15.2,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,2.45,14.6,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,2.35,14.2,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,2.25,13.8,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,1.95,13.45,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,1.85,13.3,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,1.75,13.15,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,1.85,13.3,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,7,17,4,45,22.5,2.5,2.15,13.75,2.5,0.0,0.0
2018,7,17,5,0,45.0,5.0,2.3,14.0,5.0,4.91,0.0
2018,7,17,5,15,181.5,16.5,2.4,14.55,29.5,38.53,0.0
2018,7,17,5,30,318.0,28.0,2.5,15.1,54.0,92.04,48.39
2018,7,17,5,45,418.0,35.5,2.65,15.6,94.5,141.42,94.9
2018,7,17,6,0,518.0,43.0,2.8,16.1,135.0,200.92,146.23
2018,7,17,6,15,457.0,51.5,2.8,16.75,151.5,217.81,166.77
2018,7,17,6,30,396.0,60.0,2.8,17.4,168.0,227.92,179.78
2018,7,17,6,45,385.0,76.5,2.85,18.05,199.5,259.23,207.79
2018,7,17,7,0,374.0,93.0,2.9,18.7,231.0,291.64,235.32
2018,7,17,7,15,485.5,99.0,2.9,19.4,305.5,380.56,307.0
2018,7,17,7,30,597.0,105.0,2.9,20.1,380.0,476.52,382.08
2018,7,17,7,45,698.0,96.0,2.9,20.75,453.5,558.54,444.8
2018,7,17,8,0,799.0,87.0,2.9,21.4,527.0,646.8,510.34
2018,7,17,8,15,836.5,84.0,2.9,22.15,581.0,700.45,545.88
2018,7,17,8,30,874.0,81.0,2.9,22.9,635.0,758.33,583.66
2018,7,17,8,45,888.0,83.0,2.95,23.65,680.0,803.54,611.93
2018,7,17,9,0,902.0,85.0,3.0,24.4,725.0,847.29,638.78
2018,7,17,9,15,909.0,88.5,3.0,25.0,764.5,884.91,661.1
2018,7,17,9,30,916.0,92.0,3.0,25.6,804.0,920.15,681.56
2018,7,17,9,45,919.5,95.5,3.05,26.25,837.5,949.63,698.21
2018,7,17,10,0,923.0,99.0,3.1,26.9,871.0,976.23,712.89
2018,7,17,10,15,929.5,100.0,3.1,27.4,899.5,1000.05,725.75
2018,7,17,10,30,936.0,101.0,3.1,27.9,928.0,1020.88,736.65
2018,7,17,10,45,941.0,101.5,3.15,28.4,950.5,1036.6,744.72
2018,7,17,11,0,946.0,102.0,3.2,28.9,973.0,1049.07,750.81
2018,7,17,11,15,949.5,103.0,3.25,29.25,988.5,1057.24,754.73
2018,7,17,11,30,953.0,104.0,3.3,29.6,1004.0,1062.01,756.63
2018,7,17,11,45,955.5,103.0,3.35,29.95,1011.5,1060.3,754.58
2018,7,17,12,0,958.0,102.0,3.4,30.3,1019.0,1055.18,750.53
2018,7,17,12,15,955.0,104.5,3.45,30.45,1018.0,1044.81,743.9
2018,7,17,12,30,952.0,107.0,3.5,30.6,1017.0,1031.16,735.31
2018,7,17,12,45,946.0,109.5,3.55,30.7,1008.0,1011.47,723.09
2018,7,17,13,0,940.0,112.0,3.6,30.8,999.0,988.81,709.03
2018,7,17,13,15,937.0,112.0,3.6,30.9,984.0,963.57,693.01
2018,7,17,13,30,934.0,112.0,3.6,31.0,969.0,935.51,675.16
2018,7,17,13,45,929.5,110.5,3.65,31.05,946.5,902.01,654.14
2018,7,17,14,0,925.0,109.0,3.7,31.1,924.0,866.06,631.38
2018,7,17,14,15,919.0,107.5,3.75,30.95,894.5,826.65,606.6
2018,7,17,14,30,913.0,106.0,3.8,30.8,865.0,785.22,580.19
2018,7,17,14,45,904.0,104.5,3.85,30.7,830.0,739.85,550.63
2018,7,17,15,0,895.0,103.0,3.9,30.6,795.0,693.12,518.93
2018,7,17,15,15,884.0,101.0,3.9,30.6,754.5,643.52,482.82
2018,7,17,15,30,873.0,99.0,3.9,30.6,714.0,593.19,445.27
2018,7,17,15,45,858.5,96.5,3.9,29.9,669.0,540.05,405.82
2018,7,17,16,0,844.0,94.0,3.9,29.2,624.0,484.44,363.24
2018,7,17,16,15,825.5,91.0,3.9,28.55,575.5,429.28,319.47
2018,7,17,16,30,807.0,88.0,3.9,27.9,527.0,375.14,275.08
2018,7,17,16,45,783.0,84.5,3.85,27.3,476.5,320.08,228.86
2018,7,17,17,0,759.0,81.0,3.8,26.7,426.0,267.1,183.59
2018,7,17,17,15,725.5,76.5,3.75,25.75,374.0,213.58,138.61
2018,7,17,17,30,692.0,72.0,3.7,24.8,322.0,160.68,95.62
2018,7,17,17,45,644.5,66.5,3.6,23.85,271.0,111.96,60.21
2018,7,17,18,0,597.0,61.0,3.5,22.9,220.0,68.62,35.74
2018,7,17,18,15,526.5,54.5,3.4,21.9,172.5,38.22,27.48
2018,7,17,18,30,456.0,48.0,3.3,20.9,125.0,35.57,24.95
2018,7,17,18,45,348.0,38.5,3.25,19.95,86.0,29.89,19.47
2018,7,17,19,0,240.0,29.0,3.2,19.0,47.0,23.88,10.24
2018,7,17,19,15,127.5,15.5,3.15,18.45,24.5,15.24,0.0
2018,7,17,19,30,15.0,2.0,3.1,17.9,2.0,0.0,0.0
2018,7,17,19,45,7.5,1.0,3.1,17.4,1.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,3.1,16.9,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,3.1,16.65,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,3.1,16.4,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,3.05,15.85,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,2.95,15.6,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,2.65,15.25,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,2.35,14.9,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,2.25,14.7,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,2.2,14.05,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,2.15,13.85,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,2.05,13.7,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,1.9,13.55,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,1.85,13.7,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,7,18,4,45,14.5,2.0,2.15,14.15,2.0,0.0,0.0
2018,7,18,5,0,29.0,4.0,2.3,14.4,4.0,0.0,0.0
2018,7,18,5,15,141.5,16.5,2.4,14.95,27.0,33.4,0.0
2018,7,18,5,30,254.0,29.0,2.5,15.5,50.0,81.01,41.71
2018,7,18,5,45,356.0,39.0,2.6,16.0,89.5,130.31,87.73
2018,7,18,6,0,458.0,49.0,2.7,16.5,129.0,189.69,138.31
2018,7,18,6,15,471.0,58.0,2.7,17.15,163.5,228.98,175.08
2018,7,18,6,30,484.0,67.0,2.7,17.8,198.0,269.31,211.74
2018,7,18,6,45,506.5,79.0,2.7,18.5,241.5,317.96,253.6
2018,7,18,7,0,529.0,91.0,2.7,19.2,285.0,368.3,295.35
2018,7,18,7,15,588.5,96.5,2.65,19.8,342.5,433.17,347.21
2018,7,18,7,30,648.0,102.0,2.6,20.4,400.0,502.77,401.06
2018,7,18,7,45,722.5,95.5,2.55,21.05,463.0,572.96,453.98
2018,7,18,8,0,797.0,89.0,2.5,21.7,526.0,647.0,508.06
2018,7,18,8,15,816.0,91.5,2.55,22.35,574.0,696.76,541.17
2018,7,18,8,30,835.0,94.0,2.6,23.0,622.0,746.03,573.18
2018,7,18,8,45,849.5,96.0,2.6,23.7,666.0,786.45,597.98
2018,7,18,9,0,864.0,98.0,2.6,24.4,710.0,829.29,624.04
2018,7,18,9,15,872.5,101.0,2.65,25.05,749.0,866.44,646.25
2018,7,18,9,30,881.0,104.0,2.7,25.7,788.0,901.41,666.78
2018,7,18,9,45,886.0,107.5,2.75,26.35,821.5,931.35,683.78
2018,7,18,10,0,891.0,111.0,2.8,27.0,855.0,958.58,698.91
2018,7,18,10,15,898.0,112.5,2.9,27.5,884.0,982.78,712.85
2018,7,18,10,30,905.0,114.0,3.0,28.0,913.0,1004.1,724.93
2018,7,18,10,45,910.0,114.5,3.05,28.5,934.5,1019.4,732.78
2018,7,18,11,0,915.0,115.0,3.1,29.0,956.0,1031.56,738.72
2018,7,18,11,15,823.0,176.0,3.2,29.3,941.5,1011.86,725.47
2018,7,18,11,30,731.0,237.0,3.3,29.6,927.0,986.15,708.64
2018,7,18,11,45,629.0,304.5,3.35,29.85,901.5,948.78,682.22
2018,7,18,12,0,527.0,372.0,3.4,30.1,876.0,909.57,652.76
2018,7,18,12,15,574.5,342.0,3.5,30.2,891.0,918.26,660.68
2018,7,18,12,30,622.0,312.0,3.6,30.3,906.0,923.64,666.09
2018,7,18,12,45,651.5,289.5,3.7,30.45,907.5,916.69,662.8
2018,7,18,13,0,681.0,267.0,3.8,30.6,909.0,906.51,657.45
2018,7,18,13,15,719.5,239.5,3.85,30.55,908.0,896.2,651.87
2018,7,18,13,30,758.0,212.0,3.9,30.5,907.0,881.82,643.24
2018,7,18,13,45,760.5,203.0,3.9,30.45,886.0,850.6,623.16
2018,7,18,14,0,763.0,194.0,3.9,30.4,865.0,817.1,601.54
2018,7,18,14,15,682.5,223.5,3.95,30.25,809.0,753.36,557.88
2018,7,18,14,30,602.0,253.0,4.0,30.1,753.0,693.14,515.13
2018,7,18,14,45,712.0,193.0,4.0,29.95,760.0,687.28,513.95
2018,7,18,15,0,822.0,133.0,4.0,29.8,767.0,671.93,505.07
2018,7,18,15,15,834.5,119.5,4.0,29.8,734.5,628.6,473.5
2018,7,18,15,30,847.0,106.0,4.0,29.8,702.0,584.41,440.48
2018,7,18,15,45,826.5,104.0,4.05,29.1,654.5,527.66,398.32
2018,7,18,16,0,806.0,102.0,4.1,28.4,607.0,473.46,356.64
2018,7,18,16,15,792.5,98.0,4.2,27.75,562.0,421.35,315.09
2018,7,18,16,30,779.0,94.0,4.3,27.1,517.0,369.79,272.56
2018,7,18,16,45,754.0,90.5,4.35,26.5,467.0,315.86,227.18
2018,7,18,17,0,729.0,87.0,4.4,25.9,417.0,264.16,182.93
2018,7,18,17,15,694.0,82.5,4.45,24.9,366.0,208.97,136.71
2018,7,18,17,30,659.0,78.0,4.5,23.9,315.0,160.22,97.07
2018,7,18,17,45,610.0,72.0,4.5,22.85,264.5,112.72,62.6
2018,7,18,18,0,561.0,66.0,4.5,21.8,214.0,70.81,38.93
2018,7,18,18,15,489.5,58.0,4.35,20.85,167.0,41.41,30.36
2018,7,18,18,30,418.0,50.0,4.2,19.9,120.0,37.56,26.76
2018,7,18,18,45,311.5,39.5,4.1,18.95,82.0,31.01,20.44
2018,7,18,19,0,205.0,29.0,4.0,18.0,44.0,22.84,9.11
2018,7,18,19,15,108.0,15.5,3.85,17.6,23.0,15.24,0.0
2018,7,18,19,30,11.0,2.0,3.7,17.2,2.0,0.0,0.0
2018,7,18,19,45,5.5,1.0,3.55,16.75,1.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,3.4,16.3,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,3.25,16.15,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,2.95,15.9,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,2.65,15.75,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,2.35,15.7,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,2.15,15.65,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,1.95,15.35,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,2.05,15.25,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,2.15,14.95,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,2.25,14.75,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,2.35,14.45,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,2.4,13.95,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,2.45,13.7,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,2.95,13.55,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,7,19,4,45,9.0,2.0,3.45,13.85,2.0,0.0,0.0
2018,7,19,5,0,18.0,4.0,3.7,14.0,4.0,0.0,0.0
2018,7,19,5,15,100.0,17.0,3.8,14.55,24.0,28.71,0.0
2018,7,19,5,30,182.0,30.0,3.9,15.1,44.0,69.01,34.86
2018,7,19,5,45,272.0,43.0,4.0,15.6,81.5,114.48,77.89
2018,7,19,6,0,362.0,56.0,4.1,16.1,119.0,168.52,123.96
2018,7,19,6,15,380.0,67.5,4.0,16.7,152.5,206.53,159.06
2018,7,19,6,30,398.0,79.0,3.9,17.3,186.0,246.28,194.86
2018,7,19,6,45,418.0,94.5,3.8,17.9,228.0,292.86,235.05
2018,7,19,7,0,438.0,110.0,3.7,18.5,270.0,341.0,275.2
2018,7,19,7,15,515.5,116.5,3.55,19.15,332.5,411.77,332.18
2018,7,19,7,30,593.0,123.0,3.4,19.8,395.0,492.33,394.98
2018,7,19,7,45,638.5,126.5,3.2,20.5,449.5,552.87,440.31
2018,7,19,8,0,684.0,130.0,3.0,21.2,504.0,616.05,486.08
2018,7,19,8,15,705.0,135.0,2.9,22.0,551.0,665.46,520.09
2018,7,19,8,30,726.0,140.0,2.8,22.8,598.0,714.77,552.71
2018,7,19,8,45,743.0,144.5,2.7,23.6,642.0,759.98,580.59
2018,7,19,9,0,760.0,149.0,2.6,24.4,686.0,804.25,607.12
2018,7,19,9,15,750.5,161.0,2.55,25.25,716.5,832.61,622.4
2018,7,19,9,30,741.0,173.0,2.5,26.1,747.0,857.97,635.54
2018,7,19,9,45,752.5,175.5,2.5,26.95,781.0,889.36,652.91
2018,7,19,10,0,764.0,178.0,2.5,27.8,815.0,915.04,666.24
2018,7,19,10,15,790.5,172.0,2.5,28.5,850.5,947.73,684.42
2018,7,19,10,30,817.0,166.0,2.5,29.2,886.0,978.45,701.05
2018,7,19,10,45,853.5,148.5,2.55,29.85,917.0,998.61,711.47
2018,7,19,11,0,890.0,131.0,2.6,30.5,948.0,1023.0,724.63
2018,7,19,11,15,892.5,132.0,2.7,31.0,962.5,1029.75,727.62
2018,7,19,11,30,895.0,133.0,2.8,31.5,977.0,1033.29,728.84
2018,7,19,11,45,895.5,134.0,2.95,31.95,984.0,1031.6,727.49
2018,7,19,12,0,896.0,135.0,3.1,32.4,991.0,1026.7,724.21
2018,7,19,12,15,894.0,136.5,3.25,32.55,990.5,1016.66,718.64
2018,7,19,12,30,892.0,138.0,3.4,32.7,990.0,1003.56,711.17
2018,7,19,12,45,887.5,139.5,3.55,32.85,981.0,985.08,700.29
2018,7,19,13,0,883.0,141.0,3.7,33.0,972.0,963.78,687.59
2018,7,19,13,15,868.5,147.0,3.85,32.8,953.5,935.04,670.96
2018,7,19,13,30,854.0,153.0,4.0,32.6,935.0,904.17,652.79
2018,7,19,13,45,807.5,174.5,4.15,32.4,900.0,861.72,626.68
2018,7,19,14,0,761.0,196.0,4.3,32.2,865.0,817.2,598.84
2018,7,19,14,15,797.0,169.5,4.4,31.7,849.5,790.85,583.49
2018,7,19,14,30,833.0,143.0,4.5,31.2,834.0,760.48,565.09
2018,7,19,14,45,819.5,142.5,4.55,30.7,798.5,715.39,535.55
2018,7,19,15,0,806.0,142.0,4.6,30.2,763.0,669.53,503.71
2018,7,19,15,15,793.0,138.5,4.6,30.2,723.0,620.59,467.81
2018,7,19,15,30,780.0,135.0,4.6,30.2,683.0,571.32,430.84
2018,7,19,15,45,762.0,132.0,4.6,28.9,638.5,519.83,393.38
2018,7,19,16,0,744.0,129.0,4.6,27.6,594.0,466.63,353.28
2018,7,19,16,15,724.5,123.5,4.5,26.85,546.5,413.41,310.85
2018,7,19,16,30,705.0,118.0,4.4,26.1,499.0,361.46,268.23
2018,7,19,16,45,680.5,111.5,4.3,25.4,450.0,308.55,223.95
2018,7,19,17,0,656.0,105.0,4.2,24.7,401.0,257.9,180.89
2018,7,19,17,15,624.0,98.0,4.1,23.95,352.0,207.74,138.7
2018,7,19,17,30,592.0,91.0,4.0,23.2,303.0,161.04,100.74
2018,7,19,17,45,548.0,82.0,3.85,22.45,254.0,115.05,67.15
2018,7,19,18,0,504.0,73.0,3.7,21.7,205.0,74.15,43.41
2018,7,19,18,15,440.0,62.5,3.55,21.05,160.0,45.63,33.97
2018,7,19,18,30,376.0,52.0,3.4,20.4,115.0,39.61,28.44
2018,7,19,18,45,284.5,39.5,3.3,19.75,78.0,30.29,19.72
2018,7,19,19,0,193.0,27.0,3.2,19.1,41.0,21.19,7.45
2018,7,19,19,15,102.5,14.5,3.15,18.7,21.5,14.25,0.0
2018,7,19,19,30,12.0,2.0,3.1,18.3,2.0,0.0,0.0
2018,7,19,19,45,6.0,1.0,3.05,17.95,1.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,3.0,17.6,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,2.95,17.4,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,2.9,17.2,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,2.85,16.95,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,2.75,16.55,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,2.6,16.25,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,2.45,15.75,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,2.45,15.55,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,2.55,15.4,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,2.65,15.2,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,2.75,15.05,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,2.8,14.85,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,2.5,14.15,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,2.35,13.95,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,2.3,13.85,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,7,20,4,45,3.0,1.0,2.5,14.35,1.0,0.0,0.0
2018,7,20,5,0,6.0,2.0,2.6,14.5,2.0,0.0,0.0
2018,7,20,5,15,47.5,15.0,2.7,15.1,18.5,20.37,0.0
2018,7,20,5,30,89.0,28.0,2.8,15.7,35.0,47.94,22.79
2018,7,20,5,45,112.0,44.0,2.9,16.25,59.0,76.13,52.2
2018,7,20,6,0,135.0,60.0,3.0,16.8,83.0,105.53,78.13
2018,7,20,6,15,229.5,78.5,3.0,17.5,133.5,164.05,126.46
2018,7,20,6,30,324.0,97.0,3.0,18.2,184.0,236.85,186.86
2018,7,20,6,45,389.0,109.0,3.0,18.85,235.0,295.46,235.69
2018,7,20,7,0,454.0,121.0,3.0,19.5,286.0,360.33,288.58
2018,7,20,7,15,495.5,129.5,2.95,20.25,334.5,414.65,331.74
2018,7,20,7,30,537.0,138.0,2.9,21.0,383.0,472.18,376.1
2018,7,20,7,45,571.5,142.5,2.85,21.7,430.5,526.74,416.88
2018,7,20,8,0,606.0,147.0,2.8,22.4,478.0,580.74,456.08
2018,7,20,8,15,632.5,151.0,2.85,23.2,524.0,629.91,490.71
2018,7,20,8,30,659.0,155.0,2.9,24.0,570.0,679.56,524.79
2018,7,20,8,45,681.5,157.0,2.9,24.8,613.0,724.06,553.96
2018,7,20,9,0,704.0,159.0,2.9,25.6,656.0,768.15,581.4
2018,7,20,9,15,729.0,156.5,2.95,26.3,696.5,808.83,606.49
2018,7,20,9,30,754.0,154.0,3.0,27.0,737.0,845.75,628.68
2018,7,20,9,45,779.0,147.5,3.0,27.7,773.5,880.36,648.74
2018,7,20,10,0,804.0,141.0,3.0,28.4,810.0,913.45,667.53
2018,7,20,10,15,811.5,142.5,3.1,28.9,837.5,936.53,680.83
2018,7,20,10,30,819.0,144.0,3.2,29.4,865.0,956.99,692.49
2018,7,20,10,45,825.0,144.0,3.3,29.95,885.5,965.71,696.43
2018,7,20,11,0,831.0,144.0,3.4,30.5,906.0,977.51,702.54
2018,7,20,11,15,834.0,145.0,3.5,30.75,920.0,984.42,706.38
2018,7,20,11,30,837.0,146.0,3.6,31.0,934.0,988.32,708.41
2018,7,20,11,45,839.0,146.0,3.75,31.25,941.0,987.19,707.64
2018,7,20,12,0,841.0,146.0,3.9,31.5,948.0,983.04,705.02
2018,7,20,12,15,844.5,142.5,3.95,31.5,948.0,973.91,699.4
2018,7,20,12,30,848.0,139.0,4.0,31.5,948.0,961.81,691.95
2018,7,20,12,45,823.0,151.5,4.1,31.55,931.5,935.3,675.3
2018,7,20,13,0,798.0,164.0,4.2,31.6,915.0,910.97,660.11
2018,7,20,13,15,822.5,147.0,4.3,31.5,910.0,893.1,649.53
2018,7,20,13,30,847.0,130.0,4.4,31.4,905.0,875.66,639.18
2018,7,20,13,45,836.0,132.5,4.45,31.25,882.0,842.91,618.43
2018,7,20,14,0,825.0,135.0,4.5,31.1,859.0,808.32,596.35
2018,7,20,14,15,788.5,148.0,4.55,30.8,821.5,763.18,567.16
2018,7,20,14,30,752.0,161.0,4.6,30.5,784.0,717.11,536.88
2018,7,20,14,45,771.5,143.0,4.65,30.2,759.0,681.71,513.22
2018,7,20,15,0,791.0,125.0,4.7,29.9,734.0,643.01,486.44
2018,7,20,15,15,784.5,120.0,4.7,29.9,697.0,597.37,452.63
2018,7,20,15,30,778.0,115.0,4.7,29.9,660.0,550.83,417.37
2018,7,20,15,45,762.0,112.0,4.7,28.95,617.0,500.53,379.83
2018,7,20,16,0,746.0,109.0,4.7,28.0,574.0,450.65,341.33
2018,7,20,16,15,724.5,105.5,4.65,27.4,527.5,398.66,299.49
2018,7,20,16,30,703.0,102.0,4.6,26.8,481.0,345.67,255.83
2018,7,20,16,45,675.0,97.5,4.55,26.2,432.5,293.65,212.09
2018,7,20,17,0,647.0,93.0,4.5,25.6,384.0,244.22,169.95
2018,7,20,17,15,610.5,87.5,4.4,24.85,335.5,195.0,128.66
2018,7,20,17,30,574.0,82.0,4.3,24.1,287.0,149.7,92.07
2018,7,20,17,45,510.5,76.5,4.25,23.35,237.5,106.01,61.15
2018,7,20,18,0,447.0,71.0,4.2,22.6,188.0,69.52,41.12
2018,7,20,18,15,373.0,61.0,4.1,21.9,144.0,44.42,32.79
2018,7,20,18,30,299.0,51.0,4.0,21.2,100.0,38.15,27.06
2018,7,20,18,45,229.5,38.5,3.85,20.5,68.5,29.5,18.93
2018,7,20,19,0,160.0,26.0,3.7,19.8,37.0,20.38,6.29
2018,7,20,19,15,84.5,14.0,3.65,19.4,19.5,13.76,0.0
2018,7,20,19,30,9.0,2.0,3.6,19.0,2.0,0.0,0.0
2018,7,20,19,45,4.5,1.0,3.55,18.65,1.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,3.5,18.3,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,3.45,18.2,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,3.4,18.1,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,3.4,17.95,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,3.4,17.8,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,3.35,17.8,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,3.3,17.8,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,3.25,17.8,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,3.2,17.8,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,3.1,17.75,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,3.0,17.7,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,2.9,17.65,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,2.8,17.6,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,2.75,17.55,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,2.6,17.45,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,2.5,17.4,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,2.5,17.3,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,2.5,17.1,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,2.45,16.85,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,2.35,16.6,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,2.25,16.2,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,2.2,16.05,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,2.15,15.95,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,2.15,15.95,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,7,21,4,45,4.0,1.0,2.25,16.1,1.0,0.0,0.0
2018,7,21,5,0,8.0,2.0,2.3,16.2,2.0,0.0,0.0
2018,7,21,5,15,76.5,14.5,2.4,16.65,20.0,23.21,0.0
2018,7,21,5,30,145.0,27.0,2.5,17.1,38.0,58.35,26.25
2018,7,21,5,45,230.0,41.0,2.55,17.6,73.0,102.26,68.51
2018,7,21,6,0,315.0,55.0,2.6,18.1,108.0,153.51,111.64
2018,7,21,6,15,318.5,70.0,2.6,18.7,139.0,188.03,143.43
2018,7,21,6,30,322.0,85.0,2.6,19.3,170.0,222.75,174.51
2018,7,21,6,45,407.0,92.0,2.65,19.9,223.5,284.46,225.84
2018,7,21,7,0,492.0,99.0,2.7,20.5,277.0,354.48,282.94
2018,7,21,7,15,554.0,101.0,2.7,21.15,330.0,417.73,333.37
2018,7,21,7,30,616.0,103.0,2.7,21.8,383.0,483.33,384.29
2018,7,21,7,45,643.5,108.0,2.75,22.5,430.5,534.96,422.99
2018,7,21,8,0,671.0,113.0,2.8,23.2,478.0,587.68,461.41
2018,7,21,8,15,692.0,118.0,2.8,23.85,524.0,636.53,495.76
