Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,31,2,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,2.6,12.85,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,2.55,12.75,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,7,31,5,15,40.5,8.5,2.7,13.55,10.5,12.53,0.0
2018,7,31,5,30,81.0,17.0,2.8,14.0,21.0,33.24,0.0
2018,7,31,5,45,152.5,34.5,2.9,14.5,53.0,76.72,48.68
2018,7,31,6,0,224.0,52.0,3.0,15.0,85.0,122.88,89.01
2018,7,31,6,15,231.0,66.0,2.95,15.65,111.5,148.32,113.21
2018,7,31,6,30,238.0,80.0,2.9,16.3,138.0,178.12,140.34
2018,7,31,6,45,210.5,98.5,2.9,17.0,158.5,198.91,159.36
2018,7,31,7,0,183.0,117.0,2.9,17.7,179.0,216.54,174.56
2018,7,31,7,15,195.5,140.0,2.9,18.3,216.5,257.14,207.62
2018,7,31,7,30,208.0,163.0,2.9,18.9,254.0,298.58,240.44
2018,7,31,7,45,341.0,167.0,2.85,19.55,337.0,394.95,317.28
2018,7,31,8,0,474.0,171.0,2.8,20.2,420.0,510.35,406.03
2018,7,31,8,15,559.5,166.0,2.8,20.95,487.5,585.86,461.87
2018,7,31,8,30,645.0,161.0,2.8,21.7,555.0,670.7,522.97
2018,7,31,8,45,665.5,167.0,2.75,22.45,600.0,717.62,553.9
2018,7,31,9,0,686.0,173.0,2.7,23.2,645.0,764.04,583.59
2018,7,31,9,15,703.0,175.5,2.7,23.85,684.5,802.94,607.43
2018,7,31,9,30,720.0,178.0,2.7,24.5,724.0,840.56,630.07
2018,7,31,9,45,734.5,180.5,2.75,25.2,759.5,874.39,650.07
2018,7,31,10,0,749.0,183.0,2.8,25.9,795.0,906.35,668.63
2018,7,31,10,15,761.0,184.0,2.85,26.4,824.5,932.23,683.56
2018,7,31,10,30,773.0,185.0,2.9,26.9,854.0,951.8,694.35
2018,7,31,10,45,783.0,185.5,2.95,27.4,878.0,970.37,704.55
2018,7,31,11,0,793.0,186.0,3.0,27.9,902.0,986.2,713.01
2018,7,31,11,15,799.0,186.0,3.05,28.2,917.5,994.68,717.38
2018,7,31,11,30,805.0,186.0,3.1,28.5,933.0,1000.18,719.99
2018,7,31,11,45,810.0,184.0,3.2,28.85,941.0,999.61,719.07
2018,7,31,12,0,815.0,182.0,3.3,29.2,949.0,996.0,716.33
2018,7,31,12,15,818.0,180.0,3.35,29.25,949.5,987.37,710.98
2018,7,31,12,30,821.0,178.0,3.4,29.3,950.0,975.74,703.8
2018,7,31,12,45,823.0,174.5,3.5,29.4,943.0,958.7,693.37
2018,7,31,13,0,825.0,171.0,3.6,29.5,936.0,938.77,681.11
2018,7,31,13,15,822.0,169.0,3.65,29.35,920.5,913.02,665.38
2018,7,31,13,30,819.0,167.0,3.7,29.2,905.0,884.77,647.96
2018,7,31,13,45,815.0,164.0,3.75,29.05,883.0,852.33,627.62
2018,7,31,14,0,811.0,161.0,3.8,28.9,861.0,817.72,605.67
2018,7,31,14,15,805.0,157.5,3.85,28.55,832.5,779.08,581.21
2018,7,31,14,30,799.0,154.0,3.9,28.2,804.0,738.73,555.26
2018,7,31,14,45,790.5,150.0,3.9,27.9,769.5,694.65,524.72
2018,7,31,15,0,782.0,146.0,3.9,27.6,735.0,649.45,492.54
2018,7,31,15,15,768.0,142.5,3.9,27.6,694.5,600.5,456.25
2018,7,31,15,30,754.0,139.0,3.9,27.6,654.0,549.63,417.75
2018,7,31,15,45,740.5,132.5,3.95,26.5,610.0,497.68,379.23
2018,7,31,16,0,727.0,126.0,4.0,25.4,566.0,445.99,339.43
2018,7,31,16,15,710.5,119.0,3.95,24.6,519.5,393.12,296.82
2018,7,31,16,30,694.0,112.0,3.9,23.8,473.0,341.26,253.72
2018,7,31,16,45,668.5,105.5,3.9,22.95,424.0,288.42,209.1
2018,7,31,17,0,643.0,99.0,3.9,22.1,375.0,237.99,165.9
2018,7,31,17,15,607.0,91.5,3.85,21.2,325.0,187.33,123.42
2018,7,31,17,30,571.0,84.0,3.8,20.3,275.0,140.64,86.18
2018,7,31,17,45,522.0,75.0,3.75,19.4,226.5,95.79,55.16
2018,7,31,18,0,473.0,66.0,3.7,18.5,178.0,56.64,35.71
2018,7,31,18,15,401.0,55.0,3.65,17.9,134.0,40.72,29.94
2018,7,31,18,30,329.0,44.0,3.6,17.3,90.0,33.97,23.56
2018,7,31,18,45,224.5,31.0,3.6,16.65,56.5,24.03,13.29
2018,7,31,19,0,120.0,18.0,3.6,16.0,23.0,14.22,0.0
2018,7,31,19,15,60.0,9.0,3.5,15.8,11.5,8.85,0.0
2018,7,31,19,30,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,3.35,15.4,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,3.3,15.05,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,3.25,14.8,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,3.2,14.45,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,3.25,14.1,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,3.25,13.25,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,3.2,13.05,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,3.15,12.95,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,3.05,12.85,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,2.95,12.8,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,2.9,12.85,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,3.05,13.2,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,8,1,5,15,72.0,9.5,3.1,13.8,13.0,16.66,0.0
2018,8,1,5,30,144.0,19.0,3.1,14.3,26.0,44.87,0.0
2018,8,1,5,45,249.0,31.5,3.15,14.75,60.5,93.66,57.69
2018,8,1,6,0,354.0,44.0,3.2,15.2,95.0,148.67,105.86
2018,8,1,6,15,316.5,52.5,3.15,15.9,111.5,164.2,124.23
2018,8,1,6,30,279.0,61.0,3.1,16.6,128.0,176.6,138.45
2018,8,1,6,45,158.5,85.0,3.05,17.25,125.0,161.59,128.87
2018,8,1,7,0,38.0,109.0,3.0,17.9,122.0,129.22,102.48
2018,8,1,7,15,47.5,130.5,2.95,18.5,149.5,158.33,126.24
2018,8,1,7,30,57.0,152.0,2.9,19.1,177.0,188.28,150.15
2018,8,1,7,45,84.5,175.5,2.85,19.75,217.5,232.37,185.23
2018,8,1,8,0,112.0,199.0,2.8,20.4,258.0,285.16,226.39
2018,8,1,8,15,277.5,197.5,2.8,21.1,362.0,411.83,326.82
2018,8,1,8,30,443.0,196.0,2.8,21.8,466.0,553.04,434.02
2018,8,1,8,45,614.5,159.0,2.75,22.55,564.0,668.5,519.05
2018,8,1,9,0,786.0,122.0,2.7,23.3,662.0,788.14,600.69
2018,8,1,9,15,817.0,117.0,2.75,23.95,707.5,833.94,628.73
2018,8,1,9,30,848.0,112.0,2.8,24.6,753.0,874.12,653.11
2018,8,1,9,45,862.0,111.5,2.9,25.25,789.5,907.46,672.99
2018,8,1,10,0,876.0,111.0,3.0,25.9,826.0,938.59,691.3
2018,8,1,10,15,884.0,112.5,3.1,26.3,855.5,963.73,706.25
2018,8,1,10,30,892.0,114.0,3.2,26.7,885.0,986.02,719.38
2018,8,1,10,45,899.0,114.0,3.3,27.1,908.0,1002.78,728.94
2018,8,1,11,0,906.0,114.0,3.4,27.5,931.0,1016.42,736.59
2018,8,1,11,15,910.0,114.5,3.55,27.6,946.5,1024.4,741.92
2018,8,1,11,30,914.0,115.0,3.7,27.7,962.0,1029.05,745.23
2018,8,1,11,45,916.5,115.0,3.8,27.75,970.0,1028.36,745.0
2018,8,1,12,0,919.0,115.0,3.9,27.8,978.0,1024.31,742.73
2018,8,1,12,15,919.0,115.0,4.0,27.75,978.0,1014.49,737.1
2018,8,1,12,30,919.0,115.0,4.1,27.7,978.0,1001.4,729.44
2018,8,1,12,45,916.5,115.0,4.2,27.6,969.5,982.75,718.32
2018,8,1,13,0,914.0,115.0,4.3,27.5,961.0,961.06,705.2
2018,8,1,13,15,911.5,114.5,4.3,27.35,946.5,935.94,689.41
2018,8,1,13,30,909.0,114.0,4.3,27.2,932.0,908.0,671.71
2018,8,1,13,45,905.5,112.5,4.3,27.0,910.0,875.54,651.02
2018,8,1,14,0,902.0,111.0,4.3,26.8,888.0,840.58,628.51
2018,8,1,14,15,896.5,109.0,4.3,26.5,859.0,801.25,603.04
2018,8,1,14,30,891.0,107.0,4.3,26.2,830.0,759.9,575.91
2018,8,1,14,45,883.5,104.5,4.3,25.85,795.0,714.85,545.93
2018,8,1,15,0,876.0,102.0,4.3,25.5,760.0,668.33,512.95
2018,8,1,15,15,864.0,99.5,4.3,25.5,719.0,617.83,474.93
2018,8,1,15,30,852.0,97.0,4.3,25.5,678.0,566.72,435.5
2018,8,1,15,45,837.0,94.5,4.3,24.5,633.0,513.7,395.12
2018,8,1,16,0,822.0,92.0,4.3,23.5,588.0,458.42,351.57
2018,8,1,16,15,802.0,89.0,4.25,22.85,539.5,403.23,306.07
2018,8,1,16,30,782.0,86.0,4.2,22.2,491.0,349.27,260.21
2018,8,1,16,45,754.5,82.5,4.2,21.55,440.0,294.11,212.61
2018,8,1,17,0,727.0,79.0,4.2,20.9,389.0,241.49,166.64
2018,8,1,17,15,687.0,75.0,4.15,20.1,337.0,186.13,119.71
2018,8,1,17,30,647.0,71.0,4.1,19.3,285.0,137.59,80.81
2018,8,1,17,45,590.0,65.0,4.05,18.5,234.5,90.62,48.91
2018,8,1,18,0,533.0,59.0,4.0,17.7,184.0,50.22,30.58
2018,8,1,18,15,440.5,51.5,3.9,17.15,137.5,37.68,27.37
2018,8,1,18,30,348.0,44.0,3.8,16.6,91.0,34.21,23.79
2018,8,1,18,45,222.5,30.0,3.75,16.0,55.5,23.27,12.43
2018,8,1,19,0,97.0,16.0,3.7,15.4,20.0,15.73,0.0
2018,8,1,19,15,48.5,8.0,3.7,15.15,10.0,7.86,0.0
2018,8,1,19,30,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,3.7,14.65,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,3.65,14.3,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,3.55,13.95,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,3.45,13.8,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,3.4,13.65,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,3.35,13.55,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,3.3,13.25,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,3.3,13.15,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,3.3,12.85,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,3.3,12.75,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,3.3,12.65,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,3.25,12.55,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,3.15,12.45,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,3.05,12.35,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,3.05,12.35,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,3.15,12.45,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,8,2,5,15,57.5,9.5,3.3,12.95,12.0,15.12,0.0
2018,8,2,5,30,115.0,19.0,3.4,13.4,24.0,40.11,0.0
2018,8,2,5,45,220.0,33.0,3.5,13.8,58.5,88.79,54.52
2018,8,2,6,0,325.0,47.0,3.6,14.2,93.0,143.21,102.5
2018,8,2,6,15,290.5,53.5,3.6,14.75,107.0,156.84,119.2
2018,8,2,6,30,256.0,60.0,3.6,15.3,121.0,166.72,131.27
2018,8,2,6,45,152.0,81.0,3.55,15.8,119.5,154.27,123.62
2018,8,2,7,0,48.0,102.0,3.5,16.3,118.0,126.39,100.9
2018,8,2,7,15,56.0,129.0,3.55,16.95,151.0,161.2,129.57
2018,8,2,7,30,64.0,156.0,3.6,17.6,184.0,196.7,158.14
2018,8,2,7,45,128.0,181.0,3.6,18.25,245.0,271.37,218.63
2018,8,2,8,0,192.0,206.0,3.6,18.9,306.0,346.11,277.82
2018,8,2,8,15,437.0,172.5,3.65,19.5,429.5,505.37,404.86
2018,8,2,8,30,682.0,139.0,3.7,20.1,553.0,673.92,533.6
2018,8,2,8,45,755.5,125.0,3.8,20.75,616.0,739.64,578.65
2018,8,2,9,0,829.0,111.0,3.9,21.4,679.0,810.98,626.88
2018,8,2,9,15,842.0,113.5,3.9,21.9,720.0,850.94,651.92
2018,8,2,9,30,855.0,116.0,3.9,22.4,761.0,884.06,672.08
2018,8,2,9,45,864.5,118.0,3.95,22.9,796.5,916.16,691.65
2018,8,2,10,0,874.0,120.0,4.0,23.4,832.0,945.8,709.41
2018,8,2,10,15,884.0,121.0,4.05,23.75,862.5,972.22,725.33
2018,8,2,10,30,894.0,122.0,4.1,24.1,893.0,995.87,739.39
2018,8,2,10,45,902.0,121.5,4.1,24.45,916.5,1013.06,748.85
2018,8,2,11,0,910.0,121.0,4.1,24.8,940.0,1027.14,756.34
2018,8,2,11,15,914.5,120.5,4.1,25.0,955.0,1034.53,759.98
2018,8,2,11,30,919.0,120.0,4.1,25.2,970.0,1038.61,761.58
2018,8,2,11,45,922.5,119.5,4.1,25.4,978.5,1038.32,760.47
2018,8,2,12,0,926.0,119.0,4.1,25.6,987.0,1034.66,757.3
2018,8,2,12,15,928.5,117.5,4.15,25.6,988.0,1025.62,751.65
2018,8,2,12,30,931.0,116.0,4.2,25.6,989.0,1013.25,743.93
2018,8,2,12,45,931.0,115.0,4.25,25.6,981.5,995.71,732.89
2018,8,2,13,0,931.0,114.0,4.3,25.6,974.0,974.99,719.8
2018,8,2,13,15,930.5,112.0,4.35,25.45,959.5,949.74,704.11
2018,8,2,13,30,930.0,110.0,4.4,25.3,945.0,921.51,686.38
2018,8,2,13,45,928.5,107.5,4.45,25.2,923.5,889.08,665.57
2018,8,2,14,0,927.0,105.0,4.5,25.1,902.0,853.97,642.79
2018,8,2,14,15,922.0,103.0,4.5,24.75,873.0,814.1,616.98
2018,8,2,14,30,917.0,101.0,4.5,24.4,844.0,772.1,589.39
2018,8,2,14,45,910.5,98.0,4.5,24.05,808.5,726.15,558.63
2018,8,2,15,0,904.0,95.0,4.5,23.7,773.0,678.6,524.95
2018,8,2,15,15,892.5,93.0,4.5,23.7,731.5,627.58,486.2
2018,8,2,15,30,881.0,91.0,4.5,23.7,690.0,575.84,445.91
2018,8,2,15,45,867.5,88.5,4.5,22.7,644.5,522.13,404.63
2018,8,2,16,0,854.0,86.0,4.5,21.7,599.0,468.39,361.73
2018,8,2,16,15,835.5,83.0,4.5,21.1,550.0,409.64,312.97
2018,8,2,16,30,817.0,80.0,4.5,20.5,501.0,354.4,265.47
2018,8,2,16,45,790.5,76.5,4.45,19.95,449.0,297.63,215.79
2018,8,2,17,0,764.0,73.0,4.4,19.4,397.0,243.26,167.69
2018,8,2,17,15,724.0,69.5,4.35,18.75,344.0,189.08,121.17
2018,8,2,17,30,684.0,66.0,4.3,18.1,291.0,136.45,78.72
2018,8,2,17,45,625.5,61.0,4.25,17.45,239.0,88.25,46.23
2018,8,2,18,0,567.0,56.0,4.2,16.8,187.0,46.77,28.4
2018,8,2,18,15,454.5,49.0,4.05,16.3,137.5,35.59,25.62
2018,8,2,18,30,342.0,42.0,3.9,15.8,88.0,32.46,22.31
2018,8,2,18,45,222.5,29.0,3.8,15.25,54.0,22.52,11.51
2018,8,2,19,0,103.0,16.0,3.7,14.7,20.0,15.73,0.0
2018,8,2,19,15,51.5,8.0,3.6,14.55,10.0,7.86,0.0
2018,8,2,19,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,3.45,14.2,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,3.35,13.85,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,3.25,13.45,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,3.15,13.3,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,3.1,13.15,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,3.1,12.85,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,3.1,12.75,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,3.1,12.45,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,3.05,12.3,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,2.95,12.15,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,2.85,12.05,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,2.7,11.95,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,2.55,11.8,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,2.4,11.65,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,2.35,11.9,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,8,3,5,15,19.0,5.5,2.55,12.55,6.5,7.29,0.0
2018,8,3,5,30,38.0,11.0,2.7,13.1,13.0,17.91,0.0
2018,8,3,5,45,83.0,29.5,2.9,13.6,39.5,52.9,31.55
2018,8,3,6,0,128.0,48.0,3.1,14.1,66.0,89.22,64.22
2018,8,3,6,15,171.0,70.5,3.0,14.65,105.0,134.26,103.01
2018,8,3,6,30,214.0,93.0,2.9,15.2,144.0,183.65,145.49
2018,8,3,6,45,249.0,115.5,2.85,15.7,188.5,233.98,188.38
2018,8,3,7,0,284.0,138.0,2.8,16.2,233.0,287.63,233.05
2018,8,3,7,15,316.0,158.5,2.7,16.8,280.5,340.63,275.94
2018,8,3,7,30,348.0,179.0,2.6,17.4,328.0,396.27,319.67
2018,8,3,7,45,374.0,197.0,2.5,17.95,375.5,447.83,358.98
2018,8,3,8,0,400.0,215.0,2.4,18.5,423.0,501.0,398.35
2018,8,3,8,15,422.0,230.0,2.35,19.2,468.5,549.39,432.92
2018,8,3,8,30,444.0,245.0,2.3,19.9,514.0,605.44,471.99
2018,8,3,8,45,461.5,256.0,2.2,20.65,554.0,647.64,499.77
2018,8,3,9,0,479.0,267.0,2.1,21.4,594.0,689.68,526.73
2018,8,3,9,15,533.0,260.0,2.15,22.25,644.5,743.45,563.01
2018,8,3,9,30,587.0,253.0,2.2,23.1,695.0,798.63,599.37
2018,8,3,9,45,650.5,232.5,2.2,24.0,743.5,851.81,633.55
2018,8,3,10,0,714.0,212.0,2.2,24.9,792.0,903.49,664.78
2018,8,3,10,15,724.0,215.0,2.25,25.6,821.0,928.93,678.62
2018,8,3,10,30,734.0,218.0,2.3,26.3,850.0,952.0,691.1
2018,8,3,10,45,741.5,218.5,2.35,27.05,871.0,967.49,698.55
2018,8,3,11,0,749.0,219.0,2.4,27.8,892.0,980.28,704.37
2018,8,3,11,15,754.0,219.5,2.4,28.35,906.5,987.8,706.99
2018,8,3,11,30,759.0,220.0,2.4,28.9,921.0,992.44,707.91
2018,8,3,11,45,762.5,219.5,2.45,29.45,928.5,991.61,706.0
2018,8,3,12,0,766.0,219.0,2.5,30.0,936.0,987.84,702.39
2018,8,3,12,15,759.5,223.5,2.6,30.45,934.0,976.51,694.86
2018,8,3,12,30,753.0,228.0,2.7,30.9,932.0,962.44,685.71
2018,8,3,12,45,742.5,232.0,2.75,31.35,921.5,941.51,671.81
2018,8,3,13,0,732.0,236.0,2.8,31.8,911.0,918.29,656.53
2018,8,3,13,15,726.0,235.0,2.9,32.0,895.0,892.09,640.35
2018,8,3,13,30,720.0,234.0,3.0,32.2,879.0,863.82,622.74
2018,8,3,13,45,710.0,232.0,3.05,32.35,855.0,829.31,600.3
2018,8,3,14,0,700.0,230.0,3.1,32.5,831.0,793.32,576.46
2018,8,3,14,15,689.5,226.5,3.2,32.35,801.5,754.22,551.12
2018,8,3,14,30,679.0,223.0,3.3,32.2,772.0,714.08,524.55
2018,8,3,14,45,665.5,218.5,3.35,32.05,736.5,670.1,494.55
2018,8,3,15,0,652.0,214.0,3.4,31.9,701.0,625.75,463.64
2018,8,3,15,15,636.0,207.5,3.4,31.9,661.0,577.9,429.17
2018,8,3,15,30,620.0,201.0,3.4,31.9,621.0,530.38,394.18
2018,8,3,15,45,600.0,193.0,3.45,31.0,576.5,480.01,357.74
2018,8,3,16,0,580.0,185.0,3.5,30.1,532.0,430.31,320.63
2018,8,3,16,15,558.5,174.5,3.55,29.35,485.5,379.5,281.41
2018,8,3,16,30,537.0,164.0,3.6,28.6,439.0,330.44,242.46
2018,8,3,16,45,509.5,152.0,3.6,27.85,391.0,280.23,201.97
2018,8,3,17,0,482.0,140.0,3.6,27.1,343.0,232.8,163.31
2018,8,3,17,15,445.0,126.0,3.55,26.05,294.0,184.88,125.2
2018,8,3,17,30,408.0,112.0,3.5,25.0,245.0,141.09,91.85
2018,8,3,17,45,361.5,96.5,3.45,23.95,199.0,99.66,63.65
2018,8,3,18,0,315.0,81.0,3.4,22.9,153.0,63.59,44.3
2018,8,3,18,15,253.0,63.0,3.3,22.05,111.5,47.25,34.89
2018,8,3,18,30,191.0,45.0,3.2,21.2,70.0,34.39,23.32
2018,8,3,18,45,122.5,28.5,3.1,20.3,42.0,22.15,10.47
2018,8,3,19,0,54.0,12.0,3.0,19.4,14.0,11.8,0.0
2018,8,3,19,15,27.0,6.0,2.95,19.0,7.0,0.0,0.0
2018,8,3,19,30,0.0,0.0,2.9,18.6,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,2.9,18.2,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,2.9,17.8,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,2.8,17.55,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,2.7,17.3,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,2.65,17.1,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,2.6,16.9,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,2.45,16.75,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,2.2,16.45,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,2.0,16.15,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,1.8,15.85,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,1.6,15.55,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,1.45,15.3,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,1.4,15.05,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,1.35,14.75,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,1.25,14.05,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,1.15,13.6,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,1.15,13.75,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,8,4,5,15,13.0,4.0,1.45,14.55,4.5,3.93,0.0
2018,8,4,5,30,26.0,8.0,1.7,15.0,9.0,11.73,0.0
2018,8,4,5,45,60.0,22.5,1.95,15.4,29.5,39.52,21.66
2018,8,4,6,0,94.0,37.0,2.2,15.8,50.0,67.32,46.84
2018,8,4,6,15,130.0,60.5,2.2,16.25,86.5,109.74,82.98
2018,8,4,6,30,166.0,84.0,2.2,16.7,123.0,155.62,122.15
2018,8,4,6,45,200.0,108.5,2.25,17.15,167.0,205.33,164.11
2018,8,4,7,0,234.0,133.0,2.3,17.6,211.0,258.25,207.91
2018,8,4,7,15,267.5,154.5,2.3,18.35,258.0,310.63,250.01
2018,8,4,7,30,301.0,176.0,2.3,19.1,305.0,365.87,293.21
2018,8,4,7,45,331.5,194.0,2.35,19.85,352.5,418.01,332.96
2018,8,4,8,0,362.0,212.0,2.4,20.6,400.0,472.25,373.27
2018,8,4,8,15,390.5,226.0,2.45,21.6,446.5,522.52,409.24
2018,8,4,8,30,419.0,240.0,2.5,22.6,493.0,581.26,450.3
2018,8,4,8,45,446.0,250.0,2.55,23.55,537.5,628.92,482.57
2018,8,4,9,0,473.0,260.0,2.6,24.5,582.0,677.15,514.55
2018,8,4,9,15,548.0,242.0,2.7,25.45,637.0,736.83,555.64
2018,8,4,9,30,623.0,224.0,2.8,26.4,692.0,802.0,599.42
2018,8,4,9,45,714.0,187.5,2.95,27.3,748.0,861.75,638.14
2018,8,4,10,0,805.0,151.0,3.1,28.2,804.0,919.23,673.55
2018,8,4,10,15,818.5,151.0,3.25,28.9,835.0,946.61,689.23
2018,8,4,10,30,832.0,151.0,3.4,29.6,866.0,971.49,703.45
2018,8,4,10,45,844.5,148.5,3.5,30.3,890.5,990.06,713.21
2018,8,4,11,0,857.0,146.0,3.6,31.0,915.0,999.7,717.29
2018,8,4,11,15,865.5,145.0,3.7,31.25,932.5,1010.12,723.34
2018,8,4,11,30,874.0,144.0,3.8,31.5,950.0,1017.41,727.46
2018,8,4,11,45,882.5,140.5,3.95,31.8,960.0,1018.95,728.19
2018,8,4,12,0,891.0,137.0,4.1,32.1,970.0,1017.23,726.95
2018,8,4,12,15,900.5,132.0,4.2,32.0,973.5,1011.66,724.22
2018,8,4,12,30,910.0,127.0,4.3,31.9,977.0,1002.71,719.42
2018,8,4,12,45,920.0,121.0,4.4,31.75,974.0,989.8,712.28
2018,8,4,13,0,930.0,115.0,4.5,31.6,971.0,973.41,702.93
2018,8,4,13,15,929.0,113.5,4.55,31.4,956.5,948.11,687.65
2018,8,4,13,30,928.0,112.0,4.6,31.2,942.0,919.86,670.41
2018,8,4,13,45,924.5,111.0,4.7,31.0,920.0,887.16,650.41
2018,8,4,14,0,921.0,110.0,4.8,30.8,898.0,851.88,628.66
2018,8,4,14,15,913.5,109.5,4.85,30.45,868.5,811.61,603.31
2018,8,4,14,30,906.0,109.0,4.9,30.1,839.0,769.39,576.28
2018,8,4,14,45,895.0,108.0,4.95,29.75,802.5,722.55,545.6
2018,8,4,15,0,884.0,107.0,5.0,29.4,766.0,674.48,511.66
2018,8,4,15,15,872.0,104.0,5.0,29.4,724.0,622.95,473.16
2018,8,4,15,30,860.0,101.0,5.0,29.4,682.0,570.79,433.24
2018,8,4,15,45,838.0,101.0,4.95,28.45,635.0,514.01,390.21
2018,8,4,16,0,816.0,101.0,4.9,27.5,588.0,459.82,347.67
2018,8,4,16,15,784.5,101.0,4.85,26.9,536.5,403.04,301.45
2018,8,4,16,30,753.0,101.0,4.8,26.3,485.0,346.24,254.16
2018,8,4,16,45,715.0,98.0,4.7,25.65,432.0,289.74,206.5
2018,8,4,17,0,677.0,95.0,4.6,25.0,379.0,236.96,161.68
2018,8,4,17,15,630.5,90.0,4.45,24.15,326.5,184.89,118.81
2018,8,4,17,30,584.0,85.0,4.3,23.3,274.0,138.0,82.69
2018,8,4,17,45,518.5,77.0,4.15,22.4,222.5,92.57,53.25
2018,8,4,18,0,453.0,69.0,4.0,21.5,171.0,54.83,41.91
2018,8,4,18,15,369.5,57.0,3.85,20.7,126.0,42.59,31.07
2018,8,4,18,30,286.0,45.0,3.7,19.9,81.0,34.54,23.51
2018,8,4,18,45,181.0,29.5,3.55,19.05,48.5,23.1,10.63
2018,8,4,19,0,76.0,14.0,3.4,18.2,16.0,13.76,0.0
2018,8,4,19,15,38.0,7.0,3.35,17.8,8.0,0.0,0.0
2018,8,4,19,30,0.0,0.0,3.3,17.4,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,3.3,16.6,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,3.3,16.4,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,3.3,16.2,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,3.25,15.95,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,3.2,15.35,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,3.2,15.05,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,3.15,14.6,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,3.1,14.35,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,3.1,14.05,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,3.1,13.75,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,2.95,13.3,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,2.85,13.15,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,2.6,12.85,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,2.45,12.75,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,2.4,12.75,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,2.45,12.85,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,8,5,5,15,23.0,6.5,2.65,13.35,7.5,6.39,0.0
2018,8,5,5,30,46.0,13.0,2.8,13.8,15.0,19.55,0.0
2018,8,5,5,45,109.0,32.0,2.95,14.3,44.5,61.39,35.51
2018,8,5,6,0,172.0,51.0,3.1,14.8,74.0,104.18,74.57
2018,8,5,6,15,212.5,69.0,3.1,15.35,110.0,145.34,110.7
2018,8,5,6,30,253.0,87.0,3.1,15.9,146.0,190.81,150.34
2018,8,5,6,45,243.0,105.0,3.05,16.5,173.0,219.29,175.89
2018,8,5,7,0,233.0,123.0,3.0,17.1,200.0,246.44,199.19
2018,8,5,7,15,248.5,143.0,2.95,17.65,237.5,287.76,233.03
2018,8,5,7,30,264.0,163.0,2.9,18.2,275.0,330.19,266.77
2018,8,5,7,45,347.5,172.5,2.85,18.8,340.0,404.0,325.13
2018,8,5,8,0,431.0,182.0,2.8,19.4,405.0,492.08,392.63
2018,8,5,8,15,508.5,183.5,2.8,20.05,471.5,566.95,448.49
2018,8,5,8,30,586.0,185.0,2.8,20.7,538.0,646.89,506.57
2018,8,5,8,45,620.5,189.0,2.8,21.4,588.0,703.33,545.25
2018,8,5,9,0,655.0,193.0,2.8,22.1,638.0,757.69,581.7
2018,8,5,9,15,681.5,193.5,2.85,22.75,681.5,801.73,610.48
2018,8,5,9,30,708.0,194.0,2.9,23.4,725.0,845.06,637.51
2018,8,5,9,45,734.0,190.5,2.95,24.0,763.5,882.66,660.39
2018,8,5,10,0,760.0,187.0,3.0,24.6,802.0,918.87,682.13
2018,8,5,10,15,767.0,191.5,3.05,25.1,831.0,943.96,696.55
2018,8,5,10,30,774.0,196.0,3.1,25.6,860.0,966.45,709.29
2018,8,5,10,45,777.5,199.5,3.15,26.1,881.0,981.72,717.33
2018,8,5,11,0,781.0,203.0,3.2,26.6,902.0,994.07,723.58
2018,8,5,11,15,783.5,205.0,3.3,26.95,916.5,996.44,724.24
2018,8,5,11,30,786.0,207.0,3.4,27.3,931.0,1000.32,726.08
2018,8,5,11,45,785.5,210.0,3.45,27.7,938.0,999.23,724.26
2018,8,5,12,0,785.0,213.0,3.5,28.1,945.0,995.13,720.65
2018,8,5,12,15,807.0,199.0,3.55,28.5,951.5,993.01,718.45
2018,8,5,12,30,829.0,185.0,3.6,28.9,958.0,987.46,714.12
2018,8,5,12,45,857.0,165.5,3.6,29.3,958.5,978.45,707.35
2018,8,5,13,0,885.0,146.0,3.6,29.7,959.0,961.74,695.72
2018,8,5,13,15,881.0,145.0,3.6,29.85,943.0,935.11,678.41
2018,8,5,13,30,877.0,144.0,3.6,30.0,927.0,905.82,659.43
2018,8,5,13,45,871.0,143.0,3.6,30.15,904.0,872.33,637.63
2018,8,5,14,0,865.0,142.0,3.6,30.3,881.0,836.59,614.26
2018,8,5,14,15,857.5,140.0,3.65,30.2,851.0,797.73,589.47
2018,8,5,14,30,850.0,138.0,3.7,30.1,821.0,755.51,562.12
2018,8,5,14,45,839.0,136.0,3.7,29.95,785.0,709.34,530.67
2018,8,5,15,0,828.0,134.0,3.7,29.8,749.0,662.12,497.03
2018,8,5,15,15,814.0,131.0,3.7,29.8,707.5,611.35,459.76
2018,8,5,15,30,800.0,128.0,3.7,29.8,666.0,560.3,421.34
2018,8,5,15,45,781.0,124.0,3.8,29.2,619.5,505.78,380.48
2018,8,5,16,0,762.0,120.0,3.9,28.6,573.0,449.78,337.17
2018,8,5,16,15,734.5,117.0,3.85,28.05,523.0,394.25,292.62
2018,8,5,16,30,707.0,114.0,3.8,27.5,473.0,340.84,248.59
2018,8,5,16,45,671.0,109.0,3.8,26.9,420.5,285.58,202.68
2018,8,5,17,0,635.0,104.0,3.8,26.3,368.0,233.92,159.42
2018,8,5,17,15,585.0,98.0,3.7,25.4,315.5,182.76,118.12
2018,8,5,17,30,535.0,92.0,3.6,24.5,263.0,137.25,83.75
2018,8,5,17,45,467.5,82.5,3.45,23.55,212.5,92.72,55.15
2018,8,5,18,0,400.0,73.0,3.3,22.6,162.0,55.86,42.57
2018,8,5,18,15,316.0,58.5,3.15,21.65,117.5,43.89,32.01
2018,8,5,18,30,232.0,44.0,3.0,20.7,73.0,33.8,22.73
2018,8,5,18,45,140.5,27.5,2.9,19.75,42.5,21.49,8.75
2018,8,5,19,0,49.0,11.0,2.8,18.8,12.0,10.81,0.0
2018,8,5,19,15,24.5,5.5,2.85,18.3,6.0,0.0,0.0
2018,8,5,19,30,0.0,0.0,2.9,17.8,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,2.95,17.3,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,3.0,16.8,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,2.95,16.55,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,2.75,15.55,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,2.65,15.25,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,2.5,14.95,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,2.3,14.65,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,2.15,14.35,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,2.0,14.05,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,1.85,13.6,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,1.75,13.2,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,1.6,12.85,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,1.55,12.7,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,1.4,12.55,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,1.25,12.6,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,8,6,5,15,9.0,3.0,1.4,12.95,3.5,0.0,0.0
2018,8,6,5,30,18.0,6.0,1.6,13.3,7.0,8.52,0.0
2018,8,6,5,45,43.5,18.5,1.75,13.7,23.5,31.04,15.22
2018,8,6,6,0,69.0,31.0,1.9,14.1,40.0,53.81,36.65
2018,8,6,6,15,98.5,53.5,1.9,14.45,72.5,88.23,66.26
2018,8,6,6,30,128.0,76.0,1.9,14.8,105.0,128.44,100.91
2018,8,6,6,45,156.0,102.5,1.85,15.15,147.0,175.46,140.91
2018,8,6,7,0,184.0,129.0,1.8,15.5,189.0,225.07,182.31
2018,8,6,7,15,209.5,155.0,1.75,16.15,234.5,275.32,223.0
2018,8,6,7,30,235.0,181.0,1.7,16.8,280.0,333.55,268.76
2018,8,6,7,45,257.5,204.5,1.65,17.4,326.0,383.65,306.94
2018,8,6,8,0,280.0,228.0,1.6,18.0,372.0,435.22,345.17
2018,8,6,8,15,300.0,248.5,1.6,18.9,416.5,483.0,379.24
2018,8,6,8,30,320.0,269.0,1.6,19.8,461.0,531.64,413.02
2018,8,6,8,45,337.0,287.0,1.55,20.7,503.0,575.84,442.4
2018,8,6,9,0,354.0,305.0,1.5,21.6,545.0,620.23,471.11
2018,8,6,9,15,374.5,317.5,1.6,22.65,585.0,661.64,497.95
2018,8,6,9,30,395.0,330.0,1.7,23.7,625.0,703.04,524.29
2018,8,6,9,45,415.0,338.0,1.75,24.75,661.0,738.89,546.11
2018,8,6,10,0,435.0,346.0,1.8,25.8,697.0,781.41,571.84
2018,8,6,10,15,445.5,353.5,1.95,26.65,724.5,806.5,586.82
2018,8,6,10,30,456.0,361.0,2.1,27.5,752.0,830.12,600.87
2018,8,6,10,45,464.0,367.0,2.25,28.3,773.5,848.17,611.27
2018,8,6,11,0,472.0,373.0,2.4,29.1,795.0,864.41,620.48
2018,8,6,11,15,479.5,376.0,2.55,29.75,810.5,875.2,626.56
2018,8,6,11,30,487.0,379.0,2.7,30.4,826.0,883.99,631.39
2018,8,6,11,45,493.5,378.0,2.85,31.05,834.5,885.67,631.73
2018,8,6,12,0,500.0,377.0,3.0,31.7,843.0,885.27,630.78
2018,8,6,12,15,557.5,342.5,3.1,32.1,861.5,898.5,640.86
2018,8,6,12,30,615.0,308.0,3.2,32.5,880.0,908.47,648.7
2018,8,6,12,45,688.5,261.0,3.3,32.95,896.5,917.94,656.66
2018,8,6,13,0,762.0,214.0,3.4,33.4,913.0,921.96,659.02
2018,8,6,13,15,763.5,209.0,3.5,33.45,899.0,897.8,644.16
2018,8,6,13,30,765.0,204.0,3.6,33.5,885.0,871.12,627.77
2018,8,6,13,45,766.0,197.5,3.65,33.6,864.5,840.11,608.07
2018,8,6,14,0,767.0,191.0,3.7,33.7,844.0,806.79,586.74
2018,8,6,14,15,761.5,186.0,3.75,33.5,815.5,767.76,561.88
2018,8,6,14,30,756.0,181.0,3.8,33.3,787.0,727.13,534.82
2018,8,6,14,45,748.5,175.0,3.85,33.1,752.5,682.76,504.58
2018,8,6,15,0,741.0,169.0,3.9,32.9,718.0,637.31,472.87
2018,8,6,15,15,725.5,164.5,3.9,32.9,677.0,587.65,436.8
2018,8,6,15,30,710.0,160.0,3.9,32.9,636.0,538.07,399.94
2018,8,6,15,45,690.0,155.0,3.9,32.1,591.0,486.09,361.63
2018,8,6,16,0,670.0,150.0,3.9,31.3,546.0,435.12,322.84
2018,8,6,16,15,636.0,146.5,3.85,30.65,496.5,381.31,280.67
2018,8,6,16,30,602.0,143.0,3.8,30.0,447.0,330.51,239.89
2018,8,6,16,45,559.0,137.0,3.7,29.3,395.5,277.69,197.29
2018,8,6,17,0,516.0,131.0,3.6,28.6,344.0,229.38,158.19
2018,8,6,17,15,460.5,121.0,3.45,27.5,292.0,180.01,119.82
2018,8,6,17,30,405.0,111.0,3.3,26.4,240.0,136.78,88.16
2018,8,6,17,45,337.0,96.0,3.15,25.25,190.0,94.87,61.0
2018,8,6,18,0,269.0,81.0,3.0,24.1,140.0,64.43,49.58
2018,8,6,18,15,205.5,60.5,2.95,23.1,98.5,48.57,35.73
2018,8,6,18,30,142.0,40.0,2.9,22.1,57.0,32.87,21.71
2018,8,6,18,45,84.0,23.0,2.8,21.1,32.0,19.35,6.43
2018,8,6,19,0,26.0,6.0,2.7,20.1,7.0,5.9,0.0
2018,8,6,19,15,13.0,3.0,2.75,19.65,3.5,0.0,0.0
2018,8,6,19,30,0.0,0.0,2.8,19.2,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,2.8,18.75,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,2.8,18.3,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,2.8,18.05,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,2.8,17.8,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,2.85,17.55,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,2.9,17.3,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,2.9,17.1,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,2.9,16.9,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,2.9,16.7,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,2.8,15.15,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,2.75,14.4,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,2.65,14.05,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,2.55,13.7,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,2.45,13.45,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,2.1,13.15,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,1.95,13.05,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,1.9,13.05,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,1.95,13.1,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,8,7,5,15,15.0,4.0,2.15,13.5,4.5,0.0,0.0
2018,8,7,5,30,30.0,8.0,2.3,13.9,9.0,12.19,0.0
2018,8,7,5,45,73.0,23.5,2.5,14.25,31.5,43.0,21.96
2018,8,7,6,0,116.0,39.0,2.7,14.6,54.0,75.37,52.61
2018,8,7,6,15,160.5,61.5,2.65,15.0,92.5,120.29,91.16
2018,8,7,6,30,205.0,84.0,2.6,15.4,131.0,169.64,133.62
2018,8,7,6,45,244.5,106.0,2.6,15.85,176.0,220.79,177.28
2018,8,7,7,0,284.0,128.0,2.6,16.3,221.0,275.74,223.24
2018,8,7,7,15,318.0,146.5,2.55,17.0,267.0,327.53,265.33
2018,8,7,7,30,352.0,165.0,2.5,17.7,313.0,382.2,308.5
2018,8,7,7,45,380.0,181.5,2.45,18.35,360.0,433.56,347.88
2018,8,7,8,0,408.0,198.0,2.4,19.0,407.0,493.4,392.42
2018,8,7,8,15,436.5,212.5,2.45,19.7,456.0,546.65,431.1
2018,8,7,8,30,465.0,227.0,2.5,20.4,505.0,601.09,469.72
2018,8,7,8,45,486.5,237.5,2.5,21.1,548.5,646.69,500.79
2018,8,7,9,0,508.0,248.0,2.5,21.8,592.0,692.35,531.23
2018,8,7,9,15,509.5,264.0,2.55,22.35,626.5,726.65,553.12
2018,8,7,9,30,511.0,280.0,2.6,22.9,661.0,759.27,573.58
2018,8,7,9,45,503.0,299.0,2.65,23.45,689.0,784.67,588.53
2018,8,7,10,0,495.0,318.0,2.7,24.0,717.0,807.74,601.78
2018,8,7,10,15,505.5,325.0,2.8,24.4,745.0,833.48,618.13
2018,8,7,10,30,516.0,332.0,2.9,24.8,773.0,857.59,633.25
2018,8,7,10,45,524.0,337.0,2.95,25.2,795.0,875.38,643.79
2018,8,7,11,0,532.0,342.0,3.0,25.6,817.0,891.19,653.05
2018,8,7,11,15,539.0,344.5,3.1,25.7,832.5,901.35,659.75
2018,8,7,11,30,546.0,347.0,3.2,25.8,848.0,909.31,665.09
2018,8,7,11,45,551.5,346.5,3.3,25.95,856.0,910.48,665.92
2018,8,7,12,0,557.0,346.0,3.4,26.1,864.0,909.37,665.35
2018,8,7,12,15,571.5,337.5,3.5,26.1,868.5,906.6,664.52
2018,8,7,12,30,586.0,329.0,3.6,26.1,873.0,901.36,662.08
2018,8,7,12,45,604.0,315.0,3.65,26.1,871.5,891.12,656.26
2018,8,7,13,0,622.0,301.0,3.7,26.1,870.0,878.7,648.98
2018,8,7,13,15,623.0,295.5,3.7,26.0,857.0,856.48,634.53
2018,8,7,13,30,624.0,290.0,3.7,25.9,844.0,832.2,618.64
2018,8,7,13,45,624.0,282.0,3.75,25.8,824.0,802.71,599.32
2018,8,7,14,0,624.0,274.0,3.8,25.7,804.0,771.43,578.5
2018,8,7,14,15,619.0,266.0,3.8,25.45,776.5,734.62,553.58
2018,8,7,14,30,614.0,258.0,3.8,25.2,749.0,696.6,527.4
2018,8,7,14,45,609.0,248.0,3.8,24.95,716.5,655.64,498.66
2018,8,7,15,0,604.0,238.0,3.8,24.7,684.0,613.38,468.37
2018,8,7,15,15,587.0,230.0,3.8,24.7,643.5,565.42,432.66
2018,8,7,15,30,570.0,222.0,3.8,24.7,603.0,517.97,396.61
2018,8,7,15,45,557.5,210.0,3.75,23.9,561.0,469.81,360.36
2018,8,7,16,0,545.0,198.0,3.7,23.1,519.0,422.17,323.41
2018,8,7,16,15,531.0,183.5,3.6,22.55,474.0,372.38,283.43
2018,8,7,16,30,517.0,169.0,3.5,22.0,429.0,323.63,243.3
2018,8,7,16,45,491.5,155.5,3.45,21.45,381.0,273.74,201.85
2018,8,7,17,0,466.0,142.0,3.4,20.9,333.0,226.45,162.29
2018,8,7,17,15,429.0,127.5,3.3,20.15,284.5,179.1,123.85
2018,8,7,17,30,392.0,113.0,3.2,19.4,236.0,135.93,90.58
2018,8,7,17,45,346.0,95.5,3.1,18.65,189.5,94.0,61.95
2018,8,7,18,0,300.0,78.0,3.0,17.9,143.0,57.67,44.96
2018,8,7,18,15,237.5,59.0,2.95,17.35,102.0,44.52,33.08
2018,8,7,18,30,175.0,40.0,2.9,16.8,61.0,30.69,20.31
2018,8,7,18,45,108.0,24.0,2.85,16.25,35.0,18.71,5.22
2018,8,7,19,0,41.0,8.0,2.8,15.7,9.0,7.86,0.0
2018,8,7,19,15,20.5,4.0,2.8,15.45,4.5,0.0,0.0
2018,8,7,19,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,2.75,14.95,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,2.7,14.55,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,2.65,14.3,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,2.55,14.05,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,2.45,13.8,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,2.35,13.6,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,2.1,13.15,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,2.15,12.35,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,2.1,12.25,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,2.05,12.15,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,1.95,12.05,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,1.9,12.15,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,1.95,12.45,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,8,8,5,15,31.0,6.0,2.2,13.15,7.0,0.0,0.0
2018,8,8,5,30,62.0,12.0,2.4,13.7,14.0,20.65,0.0
2018,8,8,5,45,150.5,28.0,2.55,14.25,44.0,66.79,34.56
2018,8,8,6,0,239.0,44.0,2.7,14.8,74.0,116.29,81.68
2018,8,8,6,15,285.5,59.0,2.65,15.45,111.5,160.0,120.54
2018,8,8,6,30,332.0,74.0,2.6,16.1,149.0,208.75,163.33
2018,8,8,6,45,312.0,94.0,2.5,16.75,178.5,240.18,191.87
2018,8,8,7,0,292.0,114.0,2.4,17.4,208.0,263.53,212.4
2018,8,8,7,15,343.0,128.0,2.35,18.1,257.5,325.71,262.93
2018,8,8,7,30,394.0,142.0,2.3,18.8,307.0,386.87,311.24
2018,8,8,7,45,503.5,139.5,2.3,19.55,378.5,470.16,376.09
2018,8,8,8,0,613.0,137.0,2.3,20.3,450.0,565.87,448.11
2018,8,8,8,15,666.5,136.0,2.25,21.1,507.0,629.12,493.11
2018,8,8,8,30,720.0,135.0,2.2,21.9,564.0,694.92,538.67
2018,8,8,8,45,742.0,138.5,2.15,22.7,610.5,743.13,568.87
2018,8,8,9,0,764.0,142.0,2.1,23.5,657.0,790.74,597.84
2018,8,8,9,15,753.5,157.0,2.1,24.2,691.0,822.45,615.99
2018,8,8,9,30,743.0,172.0,2.1,24.9,725.0,850.95,631.87
2018,8,8,9,45,722.0,193.5,2.1,25.65,752.0,873.68,643.66
2018,8,8,10,0,701.0,215.0,2.1,26.4,779.0,892.57,652.89
2018,8,8,10,15,715.5,216.0,2.15,27.05,809.5,919.88,668.34
2018,8,8,10,30,730.0,217.0,2.2,27.7,840.0,944.98,682.19
2018,8,8,10,45,743.0,216.5,2.25,28.3,864.5,964.66,692.67
2018,8,8,11,0,756.0,216.0,2.3,28.9,889.0,981.72,701.55
2018,8,8,11,15,764.0,215.0,2.35,29.35,905.0,990.58,705.71
2018,8,8,11,30,772.0,214.0,2.4,29.8,921.0,996.51,708.2
2018,8,8,11,45,779.5,211.5,2.5,30.25,930.0,997.39,708.13
2018,8,8,12,0,787.0,209.0,2.6,30.7,939.0,991.24,703.74
2018,8,8,12,15,781.0,213.0,2.65,30.95,937.0,983.62,698.68
2018,8,8,12,30,775.0,217.0,2.7,31.2,935.0,969.18,689.4
2018,8,8,12,45,765.5,220.5,2.75,31.4,924.5,948.26,676.23
2018,8,8,13,0,756.0,224.0,2.8,31.6,914.0,924.93,661.59
2018,8,8,13,15,755.0,219.5,2.9,31.65,899.0,899.02,646.01
2018,8,8,13,30,754.0,215.0,3.0,31.7,884.0,870.72,628.78
2018,8,8,13,45,751.5,210.5,3.05,31.75,862.5,838.9,608.81
2018,8,8,14,0,749.0,206.0,3.1,31.8,841.0,805.01,587.22
2018,8,8,14,15,742.0,201.0,3.15,31.6,811.5,765.28,561.34
2018,8,8,14,30,735.0,196.0,3.2,31.4,782.0,724.12,533.98
2018,8,8,14,45,726.5,190.0,3.3,31.25,747.5,679.73,503.86
2018,8,8,15,0,718.0,184.0,3.4,31.1,713.0,634.42,472.3
2018,8,8,15,15,702.0,179.0,3.4,31.1,671.5,584.89,436.3
2018,8,8,15,30,686.0,174.0,3.4,31.1,630.0,535.55,399.59
2018,8,8,15,45,668.5,166.0,3.45,30.2,585.0,483.09,361.15
2018,8,8,16,0,651.0,158.0,3.5,29.3,540.0,431.45,321.99
2018,8,8,16,15,629.0,149.5,3.55,28.55,492.0,378.67,280.55
2018,8,8,16,30,607.0,141.0,3.6,27.8,444.0,327.66,239.31
2018,8,8,16,45,575.5,131.5,3.6,27.0,394.0,275.07,196.29
2018,8,8,17,0,544.0,122.0,3.6,26.2,344.0,225.22,155.24
2018,8,8,17,15,502.5,111.0,3.5,25.1,294.0,176.03,115.99
2018,8,8,17,30,461.0,100.0,3.4,24.0,244.0,131.43,82.56
2018,8,8,17,45,406.0,86.5,3.35,22.9,196.0,88.75,55.13
2018,8,8,18,0,351.0,73.0,3.3,21.8,148.0,53.86,40.93
2018,8,8,18,15,279.0,56.5,3.2,20.9,106.0,42.63,30.92
2018,8,8,18,30,207.0,40.0,3.1,20.0,64.0,30.81,19.99
2018,8,8,18,45,127.0,24.5,2.95,19.1,37.0,19.22,3.99
2018,8,8,19,0,47.0,9.0,2.8,18.2,10.0,8.85,0.0
2018,8,8,19,15,23.5,4.5,2.8,17.8,5.0,0.0,0.0
2018,8,8,19,30,0.0,0.0,2.8,17.4,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,2.7,16.6,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,2.7,16.35,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,2.65,15.9,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,2.55,15.55,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,2.5,15.25,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,2.45,14.95,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,2.35,14.7,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,2.35,14.45,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,2.4,13.95,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,2.4,13.65,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,2.35,13.4,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,2.25,13.15,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,1.9,12.65,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,1.75,12.4,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,1.5,12.15,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,1.5,12.25,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,8,9,5,15,24.0,5.0,1.7,12.8,5.5,0.0,0.0
2018,8,9,5,30,48.0,10.0,1.9,13.3,11.0,16.62,0.0
2018,8,9,5,45,120.5,26.5,2.15,13.8,39.0,58.68,28.69
2018,8,9,6,0,193.0,43.0,2.4,14.3,67.0,103.45,72.66
2018,8,9,6,15,259.0,61.0,2.3,15.0,109.0,153.9,116.17
2018,8,9,6,30,325.0,79.0,2.2,15.7,151.0,211.47,165.59
2018,8,9,6,45,378.0,94.0,2.15,16.35,199.0,267.24,213.26
2018,8,9,7,0,431.0,109.0,2.1,17.0,247.0,328.19,263.98
2018,8,9,7,15,473.5,120.5,2.05,17.95,297.0,384.76,309.45
2018,8,9,7,30,516.0,132.0,2.0,18.9,347.0,444.78,356.01
2018,8,9,7,45,551.0,141.0,2.0,19.9,397.5,500.57,397.77
2018,8,9,8,0,586.0,150.0,2.0,20.9,448.0,561.21,441.62
2018,8,9,8,15,613.5,157.0,1.95,21.8,496.5,613.72,478.0
2018,8,9,8,30,641.0,164.0,1.9,22.7,545.0,666.84,513.62
2018,8,9,8,45,664.0,169.0,1.9,23.55,590.5,714.61,544.78
2018,8,9,9,0,687.0,174.0,1.9,24.4,636.0,762.03,574.82
2018,8,9,9,15,702.5,179.5,1.85,25.35,677.0,802.96,598.29
2018,8,9,9,30,718.0,185.0,1.8,26.3,718.0,842.49,620.3
2018,8,9,9,45,730.0,189.5,1.8,27.2,753.5,876.17,638.62
2018,8,9,10,0,742.0,194.0,1.8,28.1,789.0,907.82,655.4
2018,8,9,10,15,753.5,196.0,1.8,28.9,819.0,934.11,668.8
2018,8,9,10,30,765.0,198.0,1.8,29.7,849.0,957.98,680.6
2018,8,9,10,45,774.5,198.0,1.85,30.45,872.0,975.19,688.92
2018,8,9,11,0,784.0,198.0,1.9,31.2,895.0,985.27,692.89
2018,8,9,11,15,790.5,198.5,1.95,31.8,911.0,994.52,696.92
2018,8,9,11,30,797.0,199.0,2.0,32.4,927.0,1000.76,699.17
2018,8,9,11,45,801.5,198.0,2.1,33.0,935.0,1000.45,698.08
2018,8,9,12,0,806.0,197.0,2.2,33.6,943.0,997.07,695.22
2018,8,9,12,15,799.5,201.0,2.3,33.85,940.5,984.98,688.06
2018,8,9,12,30,793.0,205.0,2.4,34.1,938.0,970.05,679.23
2018,8,9,12,45,782.0,210.0,2.55,34.35,927.5,952.29,669.09
2018,8,9,13,0,771.0,215.0,2.7,34.6,917.0,928.81,655.27
2018,8,9,13,15,768.5,212.0,2.8,34.55,902.0,902.7,640.11
2018,8,9,13,30,766.0,209.0,2.9,34.5,887.0,874.21,623.31
2018,8,9,13,45,762.0,205.5,3.0,34.5,865.0,841.74,603.63
2018,8,9,14,0,758.0,202.0,3.1,34.5,843.0,807.25,582.44
2018,8,9,14,15,750.0,198.0,3.2,34.3,813.5,767.36,557.01
2018,8,9,14,30,742.0,194.0,3.3,34.1,784.0,726.09,530.02
2018,8,9,14,45,732.0,188.5,3.35,33.85,748.5,680.83,499.57
2018,8,9,15,0,722.0,183.0,3.4,33.6,713.0,634.75,467.8
2018,8,9,15,15,705.5,178.0,3.4,33.6,671.5,584.71,431.77
2018,8,9,15,30,689.0,173.0,3.4,33.6,630.0,534.9,395.06
2018,8,9,15,45,670.5,166.5,3.45,32.75,585.0,483.17,357.41
2018,8,9,16,0,652.0,160.0,3.5,31.9,540.0,432.36,319.15
2018,8,9,16,15,628.0,151.5,3.45,31.2,491.5,378.74,277.37
2018,8,9,16,30,604.0,143.0,3.4,30.5,443.0,327.11,236.04
2018,8,9,16,45,572.0,134.0,3.35,29.8,393.0,274.58,193.52
2018,8,9,17,0,540.0,125.0,3.3,29.1,343.0,225.52,153.56
2018,8,9,17,15,498.0,113.5,3.15,28.05,292.5,176.05,114.68
2018,8,9,17,30,456.0,102.0,3.0,27.0,242.0,131.26,81.69
2018,8,9,17,45,401.0,88.0,2.85,25.95,194.0,88.5,54.75
2018,8,9,18,0,346.0,74.0,2.7,24.9,146.0,54.82,41.17
2018,8,9,18,15,273.0,57.0,2.6,23.9,104.0,43.18,30.92
2018,8,9,18,30,200.0,40.0,2.5,22.9,62.0,30.93,19.67
2018,8,9,18,45,119.0,23.5,2.4,21.95,35.0,18.46,1.74
2018,8,9,19,0,38.0,7.0,2.3,21.0,8.0,6.88,0.0
2018,8,9,19,15,19.0,3.5,2.4,20.5,4.0,0.0,0.0
2018,8,9,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,2.55,19.55,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,2.6,19.1,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,2.65,18.8,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,2.7,18.2,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,2.7,17.9,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,2.65,17.7,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,2.6,17.3,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,2.55,16.9,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,2.35,16.15,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,2.25,15.85,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,2.15,15.55,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,2.1,15.25,0.0,0.0,0.0
