Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,10,1,0,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,2.0,14.75,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,2.0,14.25,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,1.95,13.7,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,2.0,13.75,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,8,10,5,15,50.0,6.0,2.25,14.3,7.5,0.0,0.0
2018,8,10,5,30,100.0,12.0,2.5,14.8,15.0,25.8,0.0
2018,8,10,5,45,220.5,25.5,2.7,15.35,47.5,76.8,34.84
2018,8,10,6,0,341.0,39.0,2.9,15.9,80.0,136.2,93.5
2018,8,10,6,15,420.0,49.5,2.85,16.6,125.0,191.04,141.73
2018,8,10,6,30,499.0,60.0,2.8,17.3,170.0,254.3,196.72
2018,8,10,6,45,551.5,68.0,2.75,18.05,219.5,312.02,246.87
2018,8,10,7,0,604.0,76.0,2.7,18.8,269.0,374.57,299.41
2018,8,10,7,15,640.5,83.0,2.7,19.75,320.0,432.26,346.23
2018,8,10,7,30,677.0,90.0,2.7,20.7,371.0,492.48,393.21
2018,8,10,7,45,703.0,96.0,2.7,21.7,421.0,547.33,434.27
2018,8,10,8,0,729.0,102.0,2.7,22.7,471.0,603.06,474.45
2018,8,10,8,15,749.0,107.0,2.7,23.55,519.0,654.01,510.0
2018,8,10,8,30,769.0,112.0,2.7,24.4,567.0,702.65,541.76
2018,8,10,8,45,784.5,116.5,2.7,25.2,612.0,748.67,570.65
2018,8,10,9,0,800.0,121.0,2.7,26.0,657.0,793.51,598.11
2018,8,10,9,15,806.0,126.5,2.75,26.75,695.0,829.94,619.76
2018,8,10,9,30,812.0,132.0,2.8,27.5,733.0,864.12,639.66
2018,8,10,9,45,813.0,139.5,2.8,28.2,766.0,893.52,655.94
2018,8,10,10,0,814.0,147.0,2.8,28.9,799.0,920.09,670.24
2018,8,10,10,15,822.5,149.0,2.9,29.4,828.0,944.98,684.66
2018,8,10,10,30,831.0,151.0,3.0,29.9,857.0,967.16,697.31
2018,8,10,10,45,837.5,152.5,3.05,30.4,879.5,983.99,706.17
2018,8,10,11,0,844.0,154.0,3.1,30.9,902.0,997.81,713.18
2018,8,10,11,15,848.0,154.0,3.2,31.2,916.5,1004.46,716.69
2018,8,10,11,30,852.0,154.0,3.3,31.5,931.0,1007.92,718.32
2018,8,10,11,45,854.0,154.0,3.35,31.8,938.0,1006.19,716.41
2018,8,10,12,0,856.0,154.0,3.4,32.1,945.0,995.61,709.01
2018,8,10,12,15,854.0,155.5,3.45,32.35,944.0,990.71,705.56
2018,8,10,12,30,852.0,157.0,3.5,32.6,943.0,977.11,696.6
2018,8,10,12,45,847.5,158.0,3.55,32.85,934.0,957.65,684.01
2018,8,10,13,0,843.0,159.0,3.6,33.1,925.0,935.39,669.7
2018,8,10,13,15,839.5,157.0,3.7,33.1,909.0,908.33,653.24
2018,8,10,13,30,836.0,155.0,3.8,33.1,893.0,878.72,635.03
2018,8,10,13,45,831.0,153.0,3.85,33.15,870.5,845.44,613.9
2018,8,10,14,0,826.0,151.0,3.9,33.2,848.0,809.97,591.19
2018,8,10,14,15,818.0,148.5,3.95,32.95,818.0,769.72,565.75
2018,8,10,14,30,810.0,146.0,4.0,32.7,788.0,727.86,538.81
2018,8,10,14,45,799.5,143.0,4.1,32.45,752.5,682.42,507.65
2018,8,10,15,0,789.0,140.0,4.2,32.2,717.0,636.0,474.98
2018,8,10,15,15,774.0,136.5,4.2,32.2,675.5,585.71,437.98
2018,8,10,15,30,759.0,133.0,4.2,32.2,634.0,533.65,398.83
2018,8,10,15,45,740.0,129.0,4.2,31.3,588.5,480.68,359.31
2018,8,10,16,0,721.0,125.0,4.2,30.4,543.0,428.53,319.05
2018,8,10,16,15,696.5,119.5,4.15,29.65,494.5,373.95,275.52
2018,8,10,16,30,672.0,114.0,4.1,28.9,446.0,321.27,232.34
2018,8,10,16,45,640.0,107.5,4.0,28.2,395.5,267.79,187.92
2018,8,10,17,0,608.0,101.0,3.9,27.5,345.0,217.52,146.0
2018,8,10,17,15,565.0,93.0,3.8,26.5,294.5,167.55,106.0
2018,8,10,17,30,522.0,85.0,3.7,25.5,244.0,122.46,72.63
2018,8,10,17,45,462.5,75.0,3.55,24.5,196.0,79.8,46.77
2018,8,10,18,0,403.0,65.0,3.4,23.5,148.0,47.83,35.43
2018,8,10,18,15,320.0,52.0,3.35,22.7,106.0,39.25,27.71
2018,8,10,18,30,237.0,39.0,3.3,21.9,64.0,30.22,19.02
2018,8,10,18,45,140.5,23.5,3.3,21.05,36.5,18.55,0.0
2018,8,10,19,0,44.0,8.0,3.3,20.2,9.0,7.86,0.0
2018,8,10,19,15,22.0,4.0,3.3,19.85,4.5,0.0,0.0
2018,8,10,19,30,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,3.35,19.1,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,3.4,18.7,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,3.4,18.3,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,3.4,18.1,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,3.4,17.9,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,3.4,17.75,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,3.4,17.6,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,3.35,17.45,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,3.3,17.3,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,3.25,17.2,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,3.2,17.1,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,3.1,16.9,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,3.0,16.8,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,2.9,16.7,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,2.65,16.4,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,2.55,16.2,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,2.55,16.05,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,2.65,15.7,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,2.75,15.55,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,2.85,15.25,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,2.95,15.2,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,3.05,15.2,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,8,11,5,15,30.5,6.0,3.25,15.6,6.5,0.0,0.0
2018,8,11,5,30,61.0,12.0,3.4,16.0,13.0,20.25,0.0
2018,8,11,5,45,155.0,27.0,3.5,16.4,42.5,65.07,27.18
2018,8,11,6,0,249.0,42.0,3.6,16.8,72.0,116.0,79.71
2018,8,11,6,15,325.5,56.0,3.6,17.45,115.0,168.01,124.82
2018,8,11,6,30,402.0,70.0,3.6,18.1,158.0,228.42,176.88
2018,8,11,6,45,457.5,81.5,3.6,18.75,206.5,285.4,226.09
2018,8,11,7,0,513.0,93.0,3.6,19.4,255.0,349.83,280.12
2018,8,11,7,15,553.5,102.0,3.65,20.2,305.5,407.33,327.13
2018,8,11,7,30,594.0,111.0,3.7,21.0,356.0,467.84,374.99
2018,8,11,7,45,623.5,118.5,3.75,21.8,405.5,522.71,416.98
2018,8,11,8,0,653.0,126.0,3.8,22.6,455.0,578.88,458.64
2018,8,11,8,15,675.5,132.5,3.8,23.2,503.0,630.07,495.57
2018,8,11,8,30,698.0,139.0,3.8,23.8,551.0,681.34,531.56
2018,8,11,8,45,714.0,145.5,3.8,24.4,595.5,727.33,562.34
2018,8,11,9,0,730.0,152.0,3.8,25.0,640.0,772.36,591.3
2018,8,11,9,15,740.0,158.0,3.8,25.55,679.0,810.53,615.11
2018,8,11,9,30,750.0,164.0,3.8,26.1,718.0,846.88,637.36
2018,8,11,9,45,755.0,171.5,3.85,26.65,752.0,878.33,656.27
2018,8,11,10,0,760.0,179.0,3.9,27.2,786.0,907.32,673.39
2018,8,11,10,15,767.5,182.5,3.95,27.5,814.5,931.78,688.07
2018,8,11,10,30,775.0,186.0,4.0,27.8,843.0,949.47,698.26
2018,8,11,10,45,771.5,193.5,4.0,28.15,862.0,966.34,707.58
2018,8,11,11,0,768.0,201.0,4.0,28.5,881.0,975.95,712.16
2018,8,11,11,15,756.0,210.5,4.1,28.6,889.0,976.21,712.04
2018,8,11,11,30,744.0,220.0,4.2,28.7,897.0,973.34,710.02
2018,8,11,11,45,768.0,209.0,4.25,28.8,912.5,981.5,715.13
2018,8,11,12,0,792.0,198.0,4.3,28.9,928.0,982.91,715.83
2018,8,11,12,15,795.0,195.5,4.35,28.85,928.0,973.54,710.01
2018,8,11,12,30,798.0,193.0,4.4,28.8,928.0,961.19,702.39
2018,8,11,12,45,800.0,189.5,4.5,28.7,920.5,943.97,692.0
2018,8,11,13,0,802.0,186.0,4.6,28.6,913.0,923.89,679.71
2018,8,11,13,15,797.0,185.0,4.6,28.4,897.0,897.28,662.9
2018,8,11,13,30,792.0,184.0,4.6,28.2,881.0,868.32,644.47
2018,8,11,13,45,784.5,182.5,4.65,28.0,857.5,834.58,623.0
2018,8,11,14,0,777.0,181.0,4.7,27.8,834.0,798.96,600.05
2018,8,11,14,15,767.5,178.0,4.7,27.45,804.0,758.84,573.61
2018,8,11,14,30,758.0,175.0,4.7,27.1,774.0,716.79,544.46
2018,8,11,14,45,745.5,171.5,4.65,26.75,738.0,671.1,511.85
2018,8,11,15,0,733.0,168.0,4.6,26.4,702.0,624.76,478.06
2018,8,11,15,15,711.0,164.5,4.6,26.4,658.0,572.42,438.58
2018,8,11,15,30,689.0,161.0,4.6,26.4,614.0,520.8,398.78
2018,8,11,15,45,672.0,154.5,4.5,25.55,570.0,469.81,359.6
2018,8,11,16,0,655.0,148.0,4.4,24.7,526.0,419.58,319.8
2018,8,11,16,15,634.5,140.5,4.35,24.1,480.0,368.08,277.72
2018,8,11,16,30,614.0,133.0,4.3,23.5,434.0,318.18,235.9
2018,8,11,16,45,582.0,124.5,4.2,22.95,384.5,266.06,191.95
2018,8,11,17,0,550.0,116.0,4.1,22.4,335.0,217.26,150.73
2018,8,11,17,15,505.0,105.5,4.05,21.75,284.5,167.51,110.48
2018,8,11,17,30,460.0,95.0,4.0,21.1,234.0,123.09,77.18
2018,8,11,17,45,397.0,82.0,3.9,20.45,185.5,80.9,50.8
2018,8,11,18,0,334.0,69.0,3.8,19.8,137.0,51.12,38.82
2018,8,11,18,15,260.0,54.0,3.75,19.2,97.5,41.0,29.59
2018,8,11,18,30,186.0,39.0,3.7,18.6,58.0,30.33,19.21
2018,8,11,18,45,107.0,23.0,3.65,18.05,32.5,18.21,0.0
2018,8,11,19,0,28.0,7.0,3.6,17.5,7.0,6.88,0.0
2018,8,11,19,15,14.0,3.5,3.55,17.25,3.5,0.0,0.0
2018,8,11,19,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,3.45,16.75,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,3.4,16.35,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,3.4,16.2,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,3.35,16.1,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,3.25,15.9,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,3.15,15.7,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,3.1,15.55,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,3.05,15.4,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,3.0,15.05,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,2.95,14.9,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,2.85,14.75,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,2.75,14.6,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,2.65,14.4,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,2.5,14.25,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,2.05,13.95,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,2.05,13.95,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,8,12,5,15,20.0,4.5,2.25,14.6,5.0,0.0,0.0
2018,8,12,5,30,40.0,9.0,2.4,15.0,10.0,14.34,0.0
2018,8,12,5,45,113.5,26.0,2.55,15.45,37.5,55.51,20.59
2018,8,12,6,0,187.0,43.0,2.7,15.9,65.0,101.73,70.23
2018,8,12,6,15,257.0,60.0,2.65,16.5,106.0,151.59,113.23
2018,8,12,6,30,327.0,77.0,2.6,17.1,147.0,209.13,162.55
2018,8,12,6,45,382.0,91.0,2.5,17.75,194.5,264.57,209.96
2018,8,12,7,0,437.0,105.0,2.4,18.4,242.0,325.45,260.64
2018,8,12,7,15,481.5,115.0,2.4,19.15,291.5,381.62,306.25
2018,8,12,7,30,526.0,125.0,2.4,19.9,341.0,441.44,353.27
2018,8,12,7,45,561.5,132.0,2.35,20.65,390.0,495.76,394.47
2018,8,12,8,0,597.0,139.0,2.3,21.4,439.0,555.46,438.22
2018,8,12,8,15,625.0,145.0,2.35,22.2,487.0,607.64,475.35
2018,8,12,8,30,653.0,151.0,2.4,23.0,535.0,660.45,511.92
2018,8,12,8,45,676.0,155.5,2.4,23.8,580.5,708.06,543.54
2018,8,12,9,0,699.0,160.0,2.4,24.6,626.0,755.29,573.47
2018,8,12,9,15,720.5,161.0,2.5,25.35,667.5,796.77,599.29
2018,8,12,9,30,742.0,162.0,2.6,26.1,709.0,837.17,624.04
2018,8,12,9,45,761.5,161.0,2.65,26.8,745.5,868.73,642.33
2018,8,12,10,0,781.0,160.0,2.7,27.5,782.0,902.18,661.76
2018,8,12,10,15,792.0,161.0,2.85,28.0,811.5,927.7,677.08
2018,8,12,10,30,803.0,162.0,3.0,28.5,841.0,950.67,690.78
2018,8,12,10,45,811.5,162.5,3.15,29.0,864.0,967.98,700.81
2018,8,12,11,0,820.0,163.0,3.3,29.5,887.0,982.39,709.05
2018,8,12,11,15,825.0,162.5,3.4,29.75,901.5,989.29,712.87
2018,8,12,11,30,830.0,162.0,3.5,30.0,916.0,993.08,714.85
2018,8,12,11,45,833.0,162.0,3.65,30.3,923.5,992.27,714.16
2018,8,12,12,0,836.0,162.0,3.8,30.6,931.0,988.27,711.53
2018,8,12,12,15,836.5,161.5,3.9,30.65,930.5,978.19,705.44
2018,8,12,12,30,837.0,161.0,4.0,30.7,930.0,965.03,697.46
2018,8,12,12,45,836.0,159.5,4.1,30.8,921.5,946.44,685.84
2018,8,12,13,0,835.0,158.0,4.2,30.9,913.0,924.97,672.36
2018,8,12,13,15,832.0,156.0,4.25,30.75,897.5,898.44,655.95
2018,8,12,13,30,829.0,154.0,4.3,30.6,882.0,869.35,637.78
2018,8,12,13,45,824.0,151.5,4.4,30.45,859.0,835.67,616.61
2018,8,12,14,0,819.0,149.0,4.5,30.3,836.0,799.84,593.77
2018,8,12,14,15,811.5,146.5,4.55,29.95,806.5,760.11,568.3
2018,8,12,14,30,804.0,144.0,4.6,29.6,777.0,718.76,541.21
2018,8,12,14,45,794.5,139.5,4.65,29.25,741.0,672.7,509.07
2018,8,12,15,0,785.0,135.0,4.7,28.9,705.0,625.61,475.34
2018,8,12,15,15,770.0,132.0,4.7,28.9,664.0,575.92,437.94
2018,8,12,15,30,755.0,129.0,4.7,28.9,623.0,526.14,399.57
2018,8,12,15,45,738.5,123.5,4.65,27.85,578.0,471.51,358.13
2018,8,12,16,0,722.0,118.0,4.6,26.8,533.0,419.11,316.91
2018,8,12,16,15,686.5,114.0,4.5,26.05,480.0,361.72,270.34
2018,8,12,16,30,651.0,110.0,4.4,25.3,427.0,307.43,225.24
2018,8,12,16,45,633.5,100.5,4.3,24.6,380.5,256.33,181.57
2018,8,12,17,0,616.0,91.0,4.2,23.9,334.0,206.86,139.1
2018,8,12,17,15,578.5,84.5,4.1,23.0,286.5,158.78,99.79
2018,8,12,17,30,541.0,78.0,4.0,22.1,239.0,114.94,67.1
2018,8,12,17,45,475.0,68.5,3.85,21.2,189.5,71.61,41.49
2018,8,12,18,0,409.0,59.0,3.7,20.3,140.0,43.6,32.21
2018,8,12,18,15,330.5,47.0,3.6,19.6,100.0,35.45,24.74
2018,8,12,18,30,252.0,35.0,3.5,18.9,60.0,27.12,16.33
2018,8,12,18,45,149.0,21.5,3.4,18.25,34.0,17.03,0.0
2018,8,12,19,0,46.0,8.0,3.3,17.6,8.0,7.86,0.0
2018,8,12,19,15,23.0,4.0,3.25,17.3,4.0,0.0,0.0
2018,8,12,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,3.15,16.75,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,3.1,16.3,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,3.05,15.95,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,2.95,15.45,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,2.75,14.6,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,2.7,14.25,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,2.65,14.1,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,2.55,13.9,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,2.45,13.75,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,2.35,13.65,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,2.3,13.55,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,2.3,13.45,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,2.35,13.45,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,8,13,5,15,30.5,5.5,2.7,13.95,6.0,0.0,0.0
2018,8,13,5,30,61.0,11.0,2.9,14.4,12.0,19.11,0.0
2018,8,13,5,45,159.0,25.5,3.1,14.85,40.5,63.17,20.26
2018,8,13,6,0,257.0,40.0,3.3,15.3,69.0,115.33,78.71
2018,8,13,6,15,322.5,52.0,3.3,15.8,108.0,161.97,120.37
2018,8,13,6,30,388.0,64.0,3.3,16.3,147.0,215.91,167.78
2018,8,13,6,45,336.0,83.5,3.3,16.8,169.5,237.12,189.19
2018,8,13,7,0,284.0,103.0,3.3,17.3,192.0,246.43,199.08
2018,8,13,7,15,367.0,112.0,3.3,17.9,248.5,319.21,259.15
2018,8,13,7,30,450.0,121.0,3.3,18.5,305.0,393.88,319.38
2018,8,13,7,45,507.0,128.5,3.25,19.05,361.5,458.21,369.91
2018,8,13,8,0,564.0,136.0,3.2,19.6,418.0,530.17,424.81
2018,8,13,8,15,638.0,131.0,3.2,20.2,480.5,601.16,478.02
2018,8,13,8,30,712.0,126.0,3.2,20.8,543.0,676.34,532.85
2018,8,13,8,45,735.5,128.5,3.2,21.4,589.5,724.25,564.47
2018,8,13,9,0,759.0,131.0,3.2,22.0,636.0,769.09,593.4
2018,8,13,9,15,767.0,138.0,3.25,22.5,675.0,807.49,617.83
2018,8,13,9,30,775.0,145.0,3.3,23.0,714.0,843.85,640.59
2018,8,13,9,45,777.5,152.5,3.35,23.5,747.0,873.57,658.58
2018,8,13,10,0,780.0,160.0,3.4,24.0,780.0,900.64,674.69
2018,8,13,10,15,787.5,163.0,3.45,24.4,808.5,924.93,689.14
2018,8,13,10,30,795.0,166.0,3.5,24.8,837.0,946.55,701.8
2018,8,13,10,45,800.5,168.5,3.6,25.15,859.0,962.92,711.46
2018,8,13,11,0,806.0,171.0,3.7,25.5,881.0,976.34,719.26
2018,8,13,11,15,808.5,172.0,3.8,25.6,894.5,982.23,722.88
2018,8,13,11,30,811.0,173.0,3.9,25.7,908.0,985.03,724.63
2018,8,13,11,45,811.5,175.5,4.0,25.85,915.5,984.29,724.02
2018,8,13,12,0,812.0,178.0,4.1,26.0,923.0,980.44,721.47
2018,8,13,12,15,818.0,174.0,4.2,25.9,924.0,972.2,716.82
2018,8,13,12,30,824.0,170.0,4.3,25.8,925.0,960.84,710.19
2018,8,13,12,45,830.0,164.5,4.4,25.7,919.0,944.84,700.52
2018,8,13,13,0,836.0,159.0,4.5,25.6,913.0,925.75,688.79
2018,8,13,13,15,832.0,157.5,4.55,25.35,897.0,898.75,671.93
2018,8,13,13,30,828.0,156.0,4.6,25.1,881.0,869.23,653.38
2018,8,13,13,45,821.5,154.5,4.65,24.85,857.5,835.25,631.59
2018,8,13,14,0,815.0,153.0,4.7,24.6,834.0,799.21,608.16
2018,8,13,14,15,806.5,150.5,4.75,24.2,804.5,758.8,581.72
2018,8,13,14,30,798.0,148.0,4.8,23.8,775.0,716.85,553.33
2018,8,13,14,45,786.5,145.5,4.8,23.4,739.0,671.55,520.65
2018,8,13,15,0,775.0,143.0,4.8,23.0,703.0,625.39,486.53
2018,8,13,15,15,760.0,139.0,4.8,23.0,661.5,575.13,447.78
2018,8,13,15,30,745.0,135.0,4.8,23.0,620.0,523.12,406.83
2018,8,13,15,45,725.5,130.5,4.7,21.95,574.5,470.05,365.35
2018,8,13,16,0,706.0,126.0,4.6,20.9,529.0,417.89,323.24
2018,8,13,16,15,681.5,120.5,4.5,20.3,481.0,364.08,278.14
2018,8,13,16,30,657.0,115.0,4.4,19.7,433.0,312.21,233.6
2018,8,13,16,45,624.0,108.0,4.35,19.15,382.5,258.91,187.58
2018,8,13,17,0,591.0,101.0,4.3,18.6,332.0,208.97,144.49
2018,8,13,17,15,546.0,93.0,4.15,18.05,282.0,159.88,104.0
2018,8,13,17,30,501.0,85.0,4.0,17.5,232.0,115.95,71.04
2018,8,13,17,45,439.5,73.5,3.9,17.0,184.0,73.03,44.95
2018,8,13,18,0,378.0,62.0,3.8,16.5,136.0,45.86,34.69
2018,8,13,18,15,293.0,48.5,3.75,16.1,95.5,36.78,26.22
2018,8,13,18,30,208.0,35.0,3.7,15.7,55.0,27.22,16.39
2018,8,13,18,45,120.0,20.5,3.6,15.35,30.5,16.26,0.0
2018,8,13,19,0,32.0,6.0,3.5,15.0,6.0,5.9,0.0
2018,8,13,19,15,16.0,3.0,3.45,14.85,3.0,0.0,0.0
2018,8,13,19,30,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,3.25,14.2,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,3.05,13.85,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,3.0,13.75,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,3.0,13.65,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,3.0,13.55,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,2.9,13.45,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,2.85,13.4,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,2.8,13.45,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,2.8,13.55,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,2.75,13.6,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,2.65,13.65,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,2.55,13.7,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,2.55,13.75,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,2.6,13.85,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,14,5,15,10.5,3.5,2.8,14.25,3.5,0.0,0.0
2018,8,14,5,30,21.0,7.0,3.0,14.6,7.0,9.71,0.0
2018,8,14,5,45,56.0,22.0,3.25,15.0,27.0,36.78,7.83
2018,8,14,6,0,91.0,37.0,3.5,15.4,47.0,67.16,45.32
2018,8,14,6,15,102.5,50.5,3.55,15.8,67.5,89.69,66.37
2018,8,14,6,30,114.0,64.0,3.6,16.2,88.0,109.53,84.53
2018,8,14,6,45,59.0,72.5,3.65,16.6,85.0,101.53,79.55
2018,8,14,7,0,4.0,81.0,3.7,17.0,82.0,81.22,62.87
2018,8,14,7,15,5.5,98.5,3.7,17.4,100.5,99.64,78.09
2018,8,14,7,30,7.0,116.0,3.7,17.8,119.0,118.19,93.13
2018,8,14,7,45,3.5,87.5,3.65,18.2,89.0,86.96,66.92
2018,8,14,8,0,0.0,59.0,3.6,18.6,59.0,57.03,41.83
2018,8,14,8,15,1.5,95.0,3.6,19.0,96.0,93.11,71.29
2018,8,14,8,30,3.0,131.0,3.6,19.4,133.0,130.16,100.97
2018,8,14,8,45,5.0,159.0,3.6,19.8,162.5,159.85,124.31
2018,8,14,9,0,7.0,187.0,3.6,20.2,192.0,189.74,147.48
2018,8,14,9,15,10.0,207.0,3.6,20.55,214.5,212.48,164.83
2018,8,14,9,30,13.0,227.0,3.6,20.9,237.0,235.37,182.12
2018,8,14,9,45,23.5,265.0,3.6,21.25,283.5,290.83,224.54
2018,8,14,10,0,34.0,303.0,3.6,21.6,330.0,340.38,261.67
2018,8,14,10,15,57.5,311.0,3.65,21.9,358.5,370.69,284.67
2018,8,14,10,30,81.0,319.0,3.7,22.2,387.0,401.58,307.97
2018,8,14,10,45,135.5,331.5,3.7,22.5,449.0,475.64,363.92
2018,8,14,11,0,190.0,344.0,3.7,22.8,511.0,541.83,412.96
2018,8,14,11,15,208.0,377.0,3.75,23.0,562.5,593.49,449.44
2018,8,14,11,30,226.0,410.0,3.8,23.2,614.0,651.48,489.88
2018,8,14,11,45,340.5,376.0,3.85,23.4,686.5,725.12,544.98
2018,8,14,12,0,455.0,342.0,3.9,23.6,759.0,803.0,601.73
2018,8,14,12,15,564.0,294.0,3.95,23.65,810.0,851.48,638.12
2018,8,14,12,30,673.0,246.0,4.0,23.7,861.0,896.98,672.06
2018,8,14,12,45,752.0,203.5,4.1,23.75,885.0,913.2,683.36
2018,8,14,13,0,831.0,161.0,4.2,23.8,909.0,922.05,689.96
2018,8,14,13,15,829.5,158.0,4.25,23.7,893.5,895.81,672.89
2018,8,14,13,30,828.0,155.0,4.3,23.6,878.0,866.93,654.19
2018,8,14,13,45,825.0,152.0,4.35,23.5,856.0,834.31,632.79
2018,8,14,14,0,822.0,149.0,4.4,23.4,834.0,799.39,609.65
2018,8,14,14,15,815.0,145.5,4.45,23.1,804.0,758.84,582.82
2018,8,14,14,30,808.0,142.0,4.5,22.8,774.0,716.62,554.25
2018,8,14,14,45,799.0,138.5,4.5,22.5,739.0,671.58,521.59
2018,8,14,15,0,790.0,135.0,4.5,22.2,704.0,625.45,487.33
2018,8,14,15,15,775.0,131.5,4.5,22.2,662.5,574.96,448.35
2018,8,14,15,30,760.0,128.0,4.5,22.2,621.0,524.39,408.36
2018,8,14,15,45,742.5,123.5,4.5,21.35,576.0,469.9,365.63
2018,8,14,16,0,725.0,119.0,4.5,20.5,531.0,417.73,323.23
2018,8,14,16,15,703.0,113.0,4.45,20.0,482.5,363.41,277.44
2018,8,14,16,30,681.0,107.0,4.4,19.5,434.0,310.75,231.92
2018,8,14,16,45,649.5,100.0,4.35,19.0,383.5,256.56,184.84
2018,8,14,17,0,618.0,93.0,4.3,18.5,333.0,205.55,140.57
2018,8,14,17,15,567.0,86.5,4.2,18.0,281.5,155.46,99.45
2018,8,14,17,30,516.0,80.0,4.1,17.5,230.0,111.2,66.71
2018,8,14,17,45,394.5,72.0,4.0,17.0,173.0,68.73,43.06
2018,8,14,18,0,273.0,64.0,3.9,16.5,116.0,47.54,36.13
2018,8,14,18,15,176.0,47.0,3.75,16.1,76.5,38.32,27.48
2018,8,14,18,30,79.0,30.0,3.6,15.7,37.0,24.96,14.23
2018,8,14,18,45,43.5,16.5,3.45,15.35,20.0,13.99,0.0
2018,8,14,19,0,8.0,3.0,3.3,15.0,3.0,2.95,0.0
2018,8,14,19,15,4.0,1.5,3.25,14.85,1.5,0.0,0.0
2018,8,14,19,30,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,3.1,14.55,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,3.05,14.15,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,3.1,14.05,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,3.1,13.95,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,3.05,13.85,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,2.95,13.8,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,2.9,13.75,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,2.85,13.65,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,2.75,13.6,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,2.65,13.55,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,2.55,13.45,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,2.45,13.4,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,2.15,13.35,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,2.05,13.35,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,2.15,13.7,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,8,15,5,15,23.5,4.0,2.4,14.25,4.5,0.0,0.0
2018,8,15,5,30,47.0,8.0,2.6,14.7,9.0,14.14,0.0
2018,8,15,5,45,127.0,21.0,2.8,15.2,33.0,51.07,8.18
2018,8,15,6,0,207.0,34.0,3.0,15.7,57.0,95.78,63.96
2018,8,15,6,15,269.5,44.0,3.0,16.15,90.0,136.33,100.28
2018,8,15,6,30,332.0,54.0,3.0,16.6,123.0,183.94,142.15
2018,8,15,6,45,166.0,53.5,3.0,17.05,88.0,127.75,100.48
2018,8,15,7,0,0.0,53.0,3.0,17.5,53.0,51.2,37.58
2018,8,15,7,15,0.0,63.5,3.0,18.0,63.5,61.37,46.01
2018,8,15,7,30,0.0,74.0,3.0,18.5,74.0,71.55,54.24
2018,8,15,7,45,0.0,91.0,2.95,19.0,91.0,88.35,67.8
2018,8,15,8,0,0.0,108.0,2.9,19.5,108.0,105.24,81.21
2018,8,15,8,15,4.0,131.0,2.9,20.0,133.5,131.01,101.71
2018,8,15,8,30,8.0,154.0,2.9,20.5,159.0,157.14,122.2
2018,8,15,8,45,64.0,185.5,2.9,21.0,227.5,237.96,187.24
2018,8,15,9,0,120.0,217.0,2.9,21.5,296.0,325.76,255.84
2018,8,15,9,15,245.5,227.0,2.9,21.95,402.0,453.37,354.76
2018,8,15,9,30,371.0,237.0,2.9,22.4,508.0,589.12,455.68
2018,8,15,9,45,279.5,292.0,2.95,22.85,502.0,566.1,433.68
2018,8,15,10,0,188.0,347.0,3.0,23.3,496.0,537.6,408.51
2018,8,15,10,15,422.5,279.5,3.1,23.6,630.0,705.39,535.06
2018,8,15,10,30,657.0,212.0,3.2,23.9,764.0,866.23,649.93
2018,8,15,10,45,766.5,166.5,3.3,24.25,826.5,926.53,688.44
2018,8,15,11,0,876.0,121.0,3.4,24.6,889.0,984.6,725.71
2018,8,15,11,15,880.5,121.0,3.5,24.8,904.0,991.99,729.7
2018,8,15,11,30,885.0,121.0,3.6,25.0,919.0,996.1,732.07
2018,8,15,11,45,888.0,120.5,3.7,25.15,926.5,994.92,731.23
2018,8,15,12,0,891.0,120.0,3.8,25.3,934.0,990.43,728.33
2018,8,15,12,15,890.0,120.5,3.9,25.3,933.0,979.79,721.91
2018,8,15,12,30,889.0,121.0,4.0,25.3,932.0,965.96,713.45
2018,8,15,12,45,886.0,121.0,4.05,25.3,923.0,946.63,701.1
2018,8,15,13,0,883.0,121.0,4.1,25.3,914.0,924.32,686.8
2018,8,15,13,15,880.0,120.0,4.2,25.15,898.5,898.17,670.53
2018,8,15,13,30,877.0,119.0,4.3,25.0,883.0,869.28,652.31
2018,8,15,13,45,872.5,117.5,4.35,24.85,860.0,836.05,630.76
2018,8,15,14,0,868.0,116.0,4.4,24.7,837.0,800.47,607.41
2018,8,15,14,15,861.5,113.5,4.45,24.4,807.5,760.22,580.88
2018,8,15,14,30,855.0,111.0,4.5,24.1,778.0,718.1,552.85
2018,8,15,14,45,845.5,109.0,4.55,23.75,742.5,672.78,521.25
2018,8,15,15,0,836.0,107.0,4.6,23.4,707.0,626.24,486.91
2018,8,15,15,15,822.5,104.5,4.6,23.4,665.5,574.7,447.1
2018,8,15,15,30,809.0,102.0,4.6,23.4,624.0,523.65,406.62
2018,8,15,15,45,792.5,98.0,4.55,22.5,578.5,469.65,364.03
2018,8,15,16,0,776.0,94.0,4.5,21.6,533.0,416.13,320.35
2018,8,15,16,15,755.0,90.5,4.4,21.15,485.0,362.13,274.38
2018,8,15,16,30,734.0,87.0,4.3,20.7,437.0,309.59,228.54
2018,8,15,16,45,704.0,82.0,4.25,20.2,386.5,252.62,178.94
2018,8,15,17,0,674.0,77.0,4.2,19.7,336.0,200.75,133.71
2018,8,15,17,15,631.0,71.0,4.1,19.2,285.0,149.24,91.1
2018,8,15,17,30,588.0,65.0,4.0,18.7,234.0,102.54,56.61
2018,8,15,17,45,503.0,59.5,3.9,18.15,183.0,59.91,33.8
2018,8,15,18,0,418.0,54.0,3.8,17.6,132.0,39.8,29.18
2018,8,15,18,15,329.5,42.0,3.65,17.25,91.5,32.11,21.95
2018,8,15,18,30,241.0,30.0,3.5,16.9,51.0,23.86,12.86
2018,8,15,18,45,139.0,17.5,3.4,16.5,28.0,17.2,0.0
2018,8,15,19,0,37.0,5.0,3.3,16.1,5.0,4.91,0.0
2018,8,15,19,15,18.5,2.5,3.25,15.95,2.5,0.0,0.0
2018,8,15,19,30,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,2.95,15.3,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,2.85,15.1,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,2.55,14.7,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,2.5,14.55,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,2.45,14.45,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,2.4,14.15,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,2.4,14.05,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,2.35,13.95,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,2.3,13.85,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,2.25,13.75,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,2.15,13.6,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,2.0,13.45,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,1.8,13.25,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,1.45,12.9,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,8,16,5,15,27.5,3.5,1.65,13.45,4.0,0.0,0.0
2018,8,16,5,30,55.0,7.0,1.9,14.0,8.0,14.15,0.0
2018,8,16,5,45,176.5,20.5,2.2,14.6,37.0,59.72,4.64
2018,8,16,6,0,298.0,34.0,2.5,15.2,66.0,118.29,78.41
2018,8,16,6,15,361.5,44.0,2.55,15.7,103.5,164.98,121.19
2018,8,16,6,30,425.0,54.0,2.6,16.2,141.0,218.52,168.69
2018,8,16,6,45,244.5,83.5,2.6,16.75,137.0,193.82,154.08
2018,8,16,7,0,64.0,113.0,2.6,17.3,133.0,146.79,117.11
2018,8,16,7,15,223.5,121.0,2.65,17.85,208.0,248.99,201.74
2018,8,16,7,30,383.0,129.0,2.7,18.4,283.0,364.19,294.97
2018,8,16,7,45,571.0,106.5,2.7,18.95,371.0,475.11,383.24
2018,8,16,8,0,759.0,84.0,2.7,19.5,459.0,597.0,477.26
2018,8,16,8,15,781.0,87.5,2.75,20.1,508.0,648.93,514.18
2018,8,16,8,30,803.0,91.0,2.8,20.7,557.0,700.66,549.11
2018,8,16,8,45,819.5,93.5,2.8,21.3,602.0,746.5,578.84
2018,8,16,9,0,836.0,96.0,2.8,21.9,647.0,786.74,604.07
2018,8,16,9,15,846.0,99.5,2.8,22.5,687.0,825.36,627.82
2018,8,16,9,30,856.0,103.0,2.8,23.1,727.0,861.87,649.77
2018,8,16,9,45,861.5,107.5,2.8,23.65,761.5,893.12,668.01
2018,8,16,10,0,867.0,112.0,2.8,24.2,796.0,921.64,684.29
2018,8,16,10,15,874.5,113.0,2.8,24.75,824.5,945.42,697.32
2018,8,16,10,30,882.0,114.0,2.8,25.3,853.0,966.3,708.44
2018,8,16,10,45,887.5,115.0,2.75,25.8,875.0,982.23,716.03
2018,8,16,11,0,893.0,116.0,2.7,26.3,897.0,994.97,721.62
2018,8,16,11,15,896.5,116.0,2.75,26.75,911.5,1001.44,724.3
2018,8,16,11,30,900.0,116.0,2.8,27.2,926.0,1004.56,725.01
2018,8,16,11,45,902.0,116.0,2.85,27.65,933.0,1002.86,722.75
2018,8,16,12,0,904.0,116.0,2.9,28.1,940.0,997.78,718.49
2018,8,16,12,15,902.5,117.0,3.0,28.3,939.0,987.01,711.83
2018,8,16,12,30,901.0,118.0,3.1,28.5,938.0,973.0,703.17
2018,8,16,12,45,898.0,118.5,3.2,28.75,929.0,953.91,691.12
2018,8,16,13,0,895.0,119.0,3.3,29.0,920.0,931.8,677.13
2018,8,16,13,15,891.5,117.5,3.45,28.9,903.5,904.36,660.83
2018,8,16,13,30,888.0,116.0,3.6,28.8,887.0,874.17,642.55
2018,8,16,13,45,882.5,115.0,3.7,28.75,863.5,840.22,621.16
2018,8,16,14,0,877.0,114.0,3.8,28.7,840.0,803.94,597.97
2018,8,16,14,15,870.0,112.0,3.85,28.4,810.0,763.4,571.97
2018,8,16,14,30,863.0,110.0,3.9,28.1,780.0,721.01,544.34
2018,8,16,14,45,854.0,107.0,3.95,27.8,744.0,674.67,512.59
2018,8,16,15,0,845.0,104.0,4.0,27.5,708.0,627.06,478.11
2018,8,16,15,15,831.0,102.0,4.0,27.5,666.5,575.22,438.91
2018,8,16,15,30,817.0,100.0,4.0,27.5,625.0,523.93,399.07
2018,8,16,15,45,801.0,96.0,4.05,26.6,579.0,469.74,357.33
2018,8,16,16,0,785.0,92.0,4.1,25.7,533.0,415.96,314.36
2018,8,16,16,15,764.0,88.0,4.05,25.0,484.5,361.01,268.76
2018,8,16,16,30,743.0,84.0,4.0,24.3,436.0,307.5,223.11
2018,8,16,16,45,713.0,79.5,3.95,23.65,385.5,252.92,176.13
2018,8,16,17,0,683.0,75.0,3.9,23.0,335.0,198.71,129.74
2018,8,16,17,15,640.5,69.0,3.8,22.15,283.5,146.85,87.64
2018,8,16,17,30,598.0,63.0,3.7,21.3,232.0,99.74,53.62
2018,8,16,17,45,535.5,55.5,3.6,20.5,183.5,55.66,30.17
2018,8,16,18,0,473.0,48.0,3.5,19.7,135.0,34.6,24.38
2018,8,16,18,15,375.5,38.0,3.4,19.1,93.5,28.57,18.69
2018,8,16,18,30,278.0,28.0,3.3,18.5,52.0,22.14,10.93
2018,8,16,18,45,157.5,17.0,3.2,17.85,28.5,16.71,0.0
2018,8,16,19,0,37.0,6.0,3.1,17.2,5.0,0.0,0.0
2018,8,16,19,15,18.5,3.0,3.05,17.0,2.5,0.0,0.0
2018,8,16,19,30,0.0,0.0,3.0,16.8,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,2.9,16.55,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,2.8,16.15,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,2.75,15.9,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,2.65,15.55,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,2.55,15.4,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,2.25,15.05,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,1.95,14.7,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,1.9,14.55,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,1.85,14.4,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,1.55,14.05,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,1.45,13.9,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,1.35,13.75,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,1.3,13.65,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,1.3,13.65,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,8,17,5,15,35.0,4.0,1.55,14.25,4.5,0.0,0.0
2018,8,17,5,30,70.0,8.0,1.8,14.8,9.0,17.03,0.0
2018,8,17,5,45,198.0,20.0,2.0,15.3,37.5,62.61,0.0
2018,8,17,6,0,326.0,32.0,2.2,15.8,66.0,122.64,80.13
2018,8,17,6,15,407.5,41.5,2.2,16.45,108.0,175.47,127.85
2018,8,17,6,30,489.0,51.0,2.2,17.1,150.0,237.18,181.71
2018,8,17,6,45,508.5,62.5,2.15,17.75,192.0,284.52,224.2
2018,8,17,7,0,528.0,74.0,2.1,18.4,234.0,333.33,266.25
2018,8,17,7,15,621.5,73.0,2.05,19.15,295.5,407.03,326.18
2018,8,17,7,30,715.0,72.0,2.0,19.9,357.0,487.5,389.34
2018,8,17,7,45,745.5,75.5,1.95,20.65,408.5,544.04,431.88
2018,8,17,8,0,776.0,79.0,1.9,21.4,460.0,601.75,473.74
2018,8,17,8,15,798.0,81.5,1.9,22.2,509.0,653.26,509.04
2018,8,17,8,30,820.0,84.0,1.9,23.0,558.0,704.53,542.01
2018,8,17,8,45,837.0,86.0,1.85,23.85,603.5,746.74,567.34
2018,8,17,9,0,854.0,88.0,1.8,24.7,649.0,791.67,593.93
2018,8,17,9,15,867.5,90.0,1.85,25.5,690.5,832.19,617.95
2018,8,17,9,30,881.0,92.0,1.9,26.3,732.0,870.77,640.32
2018,8,17,9,45,892.0,92.5,1.9,27.15,767.5,903.28,657.8
2018,8,17,10,0,903.0,93.0,1.9,28.0,803.0,933.27,673.45
2018,8,17,10,15,910.5,94.0,2.0,28.7,832.5,957.8,687.0
2018,8,17,10,30,918.0,95.0,2.1,29.4,862.0,979.32,698.65
2018,8,17,10,45,923.5,95.5,2.15,30.05,884.5,995.21,706.38
2018,8,17,11,0,929.0,96.0,2.2,30.7,907.0,1007.79,712.14
2018,8,17,11,15,933.0,96.0,2.25,31.25,922.0,1014.97,714.92
2018,8,17,11,30,937.0,96.0,2.3,31.8,937.0,1018.68,715.7
2018,8,17,11,45,939.0,96.5,2.35,32.4,944.5,1017.46,713.42
2018,8,17,12,0,941.0,97.0,2.4,33.0,952.0,1012.71,709.12
2018,8,17,12,15,941.0,97.0,2.5,33.25,951.5,1002.04,702.77
2018,8,17,12,30,941.0,97.0,2.6,33.5,951.0,987.94,694.37
2018,8,17,12,45,939.0,97.0,2.7,33.8,942.5,968.63,682.61
2018,8,17,13,0,937.0,97.0,2.8,34.1,934.0,946.12,668.85
2018,8,17,13,15,934.0,96.5,2.9,34.05,918.0,919.12,653.15
2018,8,17,13,30,931.0,96.0,3.0,34.0,902.0,889.2,635.45
2018,8,17,13,45,927.0,95.0,3.1,33.95,879.0,855.18,614.92
2018,8,17,14,0,923.0,94.0,3.2,33.9,856.0,818.59,592.48
2018,8,17,14,15,916.5,93.0,3.25,33.65,826.0,777.74,567.14
2018,8,17,14,30,910.0,92.0,3.3,33.4,796.0,734.86,540.1
2018,8,17,14,45,901.5,90.5,3.35,33.1,760.0,688.33,509.93
2018,8,17,15,0,893.0,89.0,3.4,32.8,724.0,640.37,476.19
2018,8,17,15,15,881.0,87.0,3.4,32.8,682.0,588.73,438.13
2018,8,17,15,30,869.0,85.0,3.4,32.8,640.0,536.44,398.54
2018,8,17,15,45,853.5,82.0,3.5,31.95,593.5,481.18,357.03
2018,8,17,16,0,838.0,79.0,3.6,31.1,547.0,426.13,314.03
2018,8,17,16,15,817.0,76.0,3.6,30.35,497.5,366.94,266.21
2018,8,17,16,30,796.0,73.0,3.6,29.6,448.0,311.5,219.85
2018,8,17,16,45,766.5,69.5,3.55,28.9,396.0,255.07,172.12
2018,8,17,17,0,737.0,66.0,3.5,28.2,344.0,201.46,126.9
2018,8,17,17,15,695.0,61.0,3.45,27.1,291.5,147.81,84.33
2018,8,17,17,30,653.0,56.0,3.4,26.0,239.0,98.89,50.16
2018,8,17,17,45,589.5,50.0,3.3,24.95,189.0,50.49,25.4
2018,8,17,18,0,526.0,44.0,3.2,23.9,139.0,31.32,21.09
2018,8,17,18,15,424.5,35.5,3.1,22.95,96.0,26.5,16.54
2018,8,17,18,30,323.0,27.0,3.0,22.0,53.0,21.43,9.56
2018,8,17,18,45,184.5,16.0,2.9,21.1,28.5,15.73,0.0
2018,8,17,19,0,46.0,5.0,2.8,20.2,4.0,0.0,0.0
2018,8,17,19,15,23.0,2.5,2.8,19.8,2.0,0.0,0.0
2018,8,17,19,30,0.0,0.0,2.8,19.4,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,2.75,18.95,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,2.65,18.3,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,2.6,18.1,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,2.6,17.85,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,2.6,17.6,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,2.5,17.45,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,2.4,17.3,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,2.3,17.15,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,2.1,16.9,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,1.9,16.65,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,1.75,16.35,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,1.65,16.1,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,1.55,15.85,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,1.5,15.35,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,1.5,15.05,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,1.45,14.75,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,1.4,14.05,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,1.4,13.85,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,8,18,5,15,36.5,4.0,1.65,14.4,4.5,0.0,0.0
2018,8,18,5,30,73.0,8.0,1.9,15.0,9.0,17.34,0.0
2018,8,18,5,45,208.0,20.5,2.15,15.6,38.5,64.29,0.0
2018,8,18,6,0,343.0,33.0,2.4,16.2,68.0,127.27,82.36
2018,8,18,6,15,437.5,42.0,2.35,16.95,113.0,184.35,133.73
2018,8,18,6,30,532.0,51.0,2.3,17.7,158.0,251.62,191.96
2018,8,18,6,45,593.0,57.5,2.25,18.4,209.0,312.45,244.99
2018,8,18,7,0,654.0,64.0,2.2,19.1,260.0,379.02,301.05
2018,8,18,7,15,696.0,69.0,2.15,20.1,313.5,438.09,349.03
2018,8,18,7,30,738.0,74.0,2.1,21.1,367.0,501.79,398.46
2018,8,18,7,45,768.5,77.5,2.1,22.1,419.5,559.44,441.47
2018,8,18,8,0,799.0,81.0,2.1,23.1,472.0,618.2,483.59
2018,8,18,8,15,821.0,84.0,2.05,24.05,522.0,671.27,519.16
2018,8,18,8,30,843.0,87.0,2.0,25.0,572.0,724.05,552.11
2018,8,18,8,45,859.5,90.0,2.0,25.9,619.0,767.78,578.35
2018,8,18,9,0,876.0,93.0,2.0,26.8,666.0,814.17,605.84
2018,8,18,9,15,877.0,100.0,2.05,27.65,704.5,850.36,626.49
2018,8,18,9,30,878.0,107.0,2.1,28.5,743.0,883.73,645.07
2018,8,18,9,45,873.0,117.0,2.1,29.3,775.5,912.03,659.81
2018,8,18,10,0,868.0,127.0,2.1,30.1,808.0,936.93,672.27
2018,8,18,10,15,876.0,128.5,2.2,30.7,837.5,961.59,686.07
2018,8,18,10,30,884.0,130.0,2.3,31.3,867.0,983.34,698.0
2018,8,18,10,45,890.5,130.5,2.35,31.9,889.5,999.56,705.99
2018,8,18,11,0,897.0,131.0,2.4,32.5,912.0,1012.58,712.09
2018,8,18,11,15,900.5,132.5,2.5,32.95,927.5,1020.44,716.01
2018,8,18,11,30,904.0,134.0,2.6,33.4,943.0,1024.9,717.97
2018,8,18,11,45,906.0,134.0,2.65,33.9,950.0,1022.96,715.45
2018,8,18,12,0,908.0,134.0,2.7,34.4,957.0,1017.62,711.01
2018,8,18,12,15,904.0,136.0,2.85,34.5,955.0,1005.19,704.33
2018,8,18,12,30,900.0,138.0,3.0,34.6,953.0,989.54,695.67
2018,8,18,12,45,894.0,140.0,3.1,34.7,943.0,968.94,683.5
2018,8,18,13,0,888.0,142.0,3.2,34.8,933.0,945.41,669.48
2018,8,18,13,15,884.5,140.5,3.3,34.65,916.0,917.87,653.51
2018,8,18,13,30,881.0,139.0,3.4,34.5,899.0,887.6,635.66
2018,8,18,13,45,875.5,137.0,3.5,34.4,875.0,852.63,614.42
2018,8,18,14,0,870.0,135.0,3.6,34.3,851.0,815.34,591.44
2018,8,18,14,15,862.0,133.5,3.7,33.95,820.5,775.51,567.04
2018,8,18,14,30,854.0,132.0,3.8,33.6,790.0,732.46,540.01
2018,8,18,14,45,843.5,129.5,3.85,33.3,753.5,685.25,507.62
2018,8,18,15,0,833.0,127.0,3.9,33.0,717.0,636.97,473.58
2018,8,18,15,15,818.5,123.5,3.9,33.0,674.0,584.6,435.02
2018,8,18,15,30,804.0,120.0,3.9,33.0,631.0,532.02,395.29
2018,8,18,15,45,784.5,116.0,3.9,31.95,584.0,476.68,353.97
2018,8,18,16,0,765.0,112.0,3.9,30.9,537.0,420.03,310.2
2018,8,18,16,15,738.5,107.5,3.85,30.1,486.0,363.31,264.63
2018,8,18,16,30,712.0,103.0,3.8,29.3,435.0,308.69,219.54
2018,8,18,16,45,676.0,97.0,3.75,28.5,382.5,252.69,173.05
2018,8,18,17,0,640.0,91.0,3.7,27.7,330.0,200.38,129.8
2018,8,18,17,15,590.5,83.5,3.55,26.55,277.5,148.78,89.66
2018,8,18,17,30,541.0,76.0,3.4,25.4,225.0,102.86,58.07
2018,8,18,17,45,471.5,65.5,3.25,24.3,175.5,59.6,35.87
2018,8,18,18,0,402.0,55.0,3.1,23.2,126.0,41.73,29.99
2018,8,18,18,15,304.5,41.5,3.05,22.25,85.0,31.71,20.87
2018,8,18,18,30,207.0,28.0,3.0,21.3,44.0,21.91,9.08
2018,8,18,18,45,110.0,15.0,2.95,20.35,23.0,14.74,0.0
2018,8,18,19,0,13.0,2.0,2.9,19.4,2.0,0.0,0.0
2018,8,18,19,15,6.5,1.0,2.9,18.95,1.0,0.0,0.0
2018,8,18,19,30,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,2.85,17.25,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,2.8,16.75,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,2.55,15.95,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,2.45,15.7,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,2.3,15.45,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,2.15,15.2,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,2.05,14.95,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,2.05,14.7,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,2.1,14.45,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,2.1,13.95,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,2.05,13.7,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,1.95,13.55,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,1.85,13.4,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,1.75,13.25,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,1.65,13.2,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,8,19,5,15,21.5,3.5,1.9,13.75,3.5,0.0,0.0
2018,8,19,5,30,43.0,7.0,2.2,14.3,7.0,12.41,0.0
2018,8,19,5,45,144.0,21.0,2.45,14.8,33.0,52.68,0.0
2018,8,19,6,0,245.0,35.0,2.7,15.3,59.0,105.78,68.54
2018,8,19,6,15,329.5,48.0,2.7,15.95,101.0,157.83,115.44
2018,8,19,6,30,414.0,61.0,2.7,16.6,143.0,220.55,169.72
2018,8,19,6,45,447.5,73.5,2.7,17.2,186.0,268.94,212.82
2018,8,19,7,0,481.0,86.0,2.7,17.8,229.0,321.58,258.09
2018,8,19,7,15,535.5,94.5,2.7,18.5,282.5,385.92,311.03
2018,8,19,7,30,590.0,103.0,2.7,19.2,336.0,452.6,364.12
2018,8,19,7,45,651.0,104.0,2.75,19.9,394.0,519.08,415.71
2018,8,19,8,0,712.0,105.0,2.8,20.6,452.0,589.6,468.77
2018,8,19,8,15,738.5,110.0,2.8,21.35,502.5,644.32,507.88
2018,8,19,8,30,765.0,115.0,2.8,22.1,553.0,699.32,545.49
2018,8,19,8,45,785.0,118.0,2.85,22.8,599.5,744.65,574.72
2018,8,19,9,0,805.0,121.0,2.9,23.5,646.0,791.45,604.5
2018,8,19,9,15,822.5,123.0,2.95,24.2,689.0,833.87,630.72
2018,8,19,9,30,840.0,125.0,3.0,24.9,732.0,874.65,655.44
2018,8,19,9,45,855.5,126.0,3.05,25.55,770.0,910.65,676.76
2018,8,19,10,0,871.0,127.0,3.1,26.2,808.0,938.81,692.67
2018,8,19,10,15,880.0,128.0,3.15,26.7,838.0,963.89,706.94
2018,8,19,10,30,889.0,129.0,3.2,27.2,868.0,986.09,719.31
2018,8,19,10,45,896.5,129.0,3.25,27.65,891.0,1002.76,728.25
2018,8,19,11,0,904.0,129.0,3.3,28.1,914.0,1016.23,735.24
2018,8,19,11,15,910.0,129.0,3.3,28.45,930.5,1024.95,739.17
2018,8,19,11,30,916.0,129.0,3.3,28.8,947.0,1030.28,741.07
2018,8,19,11,45,919.0,128.5,3.35,29.15,954.5,1028.72,739.09
2018,8,19,12,0,922.0,128.0,3.4,29.5,962.0,1023.71,735.09
2018,8,19,12,15,922.5,127.5,3.45,29.65,961.0,1012.87,728.07
2018,8,19,12,30,923.0,127.0,3.5,29.8,960.0,998.66,719.02
2018,8,19,12,45,921.5,126.5,3.5,30.0,951.5,979.3,706.26
2018,8,19,13,0,920.0,126.0,3.5,30.2,943.0,956.78,691.54
2018,8,19,13,15,917.0,125.0,3.55,30.2,926.5,929.39,674.56
2018,8,19,13,30,914.0,124.0,3.6,30.2,910.0,899.13,655.64
2018,8,19,13,45,910.0,122.0,3.6,30.2,886.5,864.34,633.36
2018,8,19,14,0,906.0,120.0,3.6,30.2,863.0,827.04,609.29
2018,8,19,14,15,899.0,118.5,3.6,30.0,832.5,785.65,582.73
2018,8,19,14,30,892.0,117.0,3.6,29.8,802.0,742.33,554.56
2018,8,19,14,45,883.0,114.0,3.65,29.55,764.5,694.5,521.76
2018,8,19,15,0,874.0,111.0,3.7,29.3,727.0,645.35,486.55
2018,8,19,15,15,856.5,108.5,3.7,29.3,682.0,589.62,444.98
2018,8,19,15,30,839.0,106.0,3.7,29.3,637.0,534.61,402.82
2018,8,19,15,45,824.5,102.0,3.7,28.4,591.0,479.84,360.94
2018,8,19,16,0,810.0,98.0,3.7,27.5,545.0,425.3,317.64
2018,8,19,16,15,779.0,91.0,3.7,26.75,487.5,362.53,266.68
2018,8,19,16,30,748.0,84.0,3.7,26.0,430.0,302.33,216.45
2018,8,19,16,45,724.0,82.0,3.65,25.3,384.0,248.89,170.53
2018,8,19,17,0,700.0,80.0,3.6,24.6,338.0,199.82,128.45
2018,8,19,17,15,652.5,73.5,3.55,23.5,284.5,146.08,85.99
2018,8,19,17,30,605.0,67.0,3.5,22.4,231.0,97.73,52.65
2018,8,19,17,45,515.5,59.0,3.4,21.3,177.5,52.84,31.17
2018,8,19,18,0,426.0,51.0,3.3,20.2,124.0,38.22,27.33
2018,8,19,18,15,326.0,39.0,3.25,19.35,83.5,30.4,19.94
2018,8,19,18,30,226.0,27.0,3.2,18.5,43.0,22.01,8.11
2018,8,19,18,45,121.0,14.5,3.15,17.65,22.5,14.25,0.0
2018,8,19,19,0,16.0,2.0,3.1,16.8,2.0,0.0,0.0
2018,8,19,19,15,8.0,1.0,3.1,16.45,1.0,0.0,0.0
2018,8,19,19,30,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,3.1,15.5,0.0,0.0,0.0
