Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,29,17,45,371.5,45.0,3.5,19.6,113.5,32.23,22.29
2018,8,29,18,0,323.0,39.0,3.3,19.0,80.0,29.98,19.76
2018,8,29,18,15,184.0,23.5,3.1,18.55,44.5,18.14,6.81
2018,8,29,18,30,45.0,8.0,2.9,18.1,9.0,7.86,0.0
2018,8,29,18,45,22.5,4.0,2.7,17.6,4.5,0.0,0.0
2018,8,29,19,0,0.0,0.0,2.5,17.1,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,2.3,16.85,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,1.95,16.35,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,1.65,15.9,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,1.1,15.15,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,0.95,14.9,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,0.85,14.8,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,0.75,14.85,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,0.7,14.95,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,0.7,15.15,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,0.75,15.05,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,0.85,14.95,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,0.9,14.85,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,8,30,5,15,2.5,0.5,1.05,15.2,0.5,0.0,0.0
2018,8,30,5,30,5.0,1.0,1.2,15.6,1.0,0.0,0.0
2018,8,30,5,45,5.0,3.0,1.35,16.0,3.0,3.78,0.0
2018,8,30,6,0,5.0,5.0,1.5,16.4,5.0,5.96,0.0
2018,8,30,6,15,2.5,7.5,1.6,16.75,7.5,7.98,0.75
2018,8,30,6,30,0.0,10.0,1.7,17.1,10.0,9.64,2.4
2018,8,30,6,45,0.0,15.5,1.75,17.5,15.5,14.95,6.97
2018,8,30,7,0,0.0,21.0,1.8,17.9,21.0,20.26,11.5
2018,8,30,7,15,0.0,27.5,1.75,18.15,27.5,26.54,16.8
2018,8,30,7,30,0.0,34.0,1.7,18.4,34.0,32.82,22.04
2018,8,30,7,45,0.0,41.5,1.65,18.65,41.5,40.08,28.01
2018,8,30,8,0,0.0,49.0,1.6,18.9,49.0,47.34,33.91
2018,8,30,8,15,0.0,68.0,1.55,19.25,68.0,65.75,48.9
2018,8,30,8,30,0.0,87.0,1.5,19.6,87.0,84.17,63.67
2018,8,30,8,45,0.5,116.5,1.5,20.0,117.0,113.82,87.29
2018,8,30,9,0,1.0,146.0,1.5,20.4,147.0,143.74,110.69
2018,8,30,9,15,3.5,164.0,1.55,20.85,166.5,163.8,126.05
2018,8,30,9,30,6.0,182.0,1.6,21.3,186.0,184.0,141.38
2018,8,30,9,45,17.5,225.5,1.6,21.8,238.5,238.19,182.95
2018,8,30,10,0,29.0,269.0,1.6,22.3,291.0,300.86,229.83
2018,8,30,10,15,55.0,294.0,1.75,22.7,337.5,350.96,267.39
2018,8,30,10,30,81.0,319.0,1.9,23.1,384.0,401.61,304.83
2018,8,30,10,45,207.5,318.0,2.0,23.5,491.0,536.92,406.07
2018,8,30,11,0,334.0,317.0,2.1,23.9,598.0,656.26,492.2
2018,8,30,11,15,269.0,319.5,2.25,24.2,548.0,596.37,447.52
2018,8,30,11,30,204.0,322.0,2.4,24.5,498.0,535.12,402.42
2018,8,30,11,45,244.5,357.5,2.5,24.75,570.0,608.05,454.7
2018,8,30,12,0,285.0,393.0,2.6,25.0,642.0,678.95,503.8
2018,8,30,12,15,542.0,283.0,2.7,25.15,756.0,805.68,598.47
2018,8,30,12,30,799.0,173.0,2.8,25.3,870.0,917.18,675.98
2018,8,30,12,45,843.5,149.5,2.9,25.45,878.0,916.48,675.13
2018,8,30,13,0,888.0,126.0,3.0,25.6,886.0,907.79,670.03
2018,8,30,13,15,885.0,124.5,3.1,25.55,868.5,879.84,652.64
2018,8,30,13,30,882.0,123.0,3.2,25.5,851.0,849.11,633.39
2018,8,30,13,45,876.5,121.0,3.25,25.5,826.5,813.29,610.09
2018,8,30,14,0,871.0,119.0,3.3,25.5,802.0,775.16,585.01
2018,8,30,14,15,863.0,117.0,3.4,25.3,770.5,733.12,557.59
2018,8,30,14,30,855.0,115.0,3.5,25.1,739.0,689.53,527.7
2018,8,30,14,45,845.0,111.5,3.55,24.9,701.5,641.04,492.45
2018,8,30,15,0,835.0,108.0,3.6,24.7,664.0,591.47,455.43
2018,8,30,15,15,819.0,105.0,3.6,24.7,620.5,538.32,414.18
2018,8,30,15,30,803.0,102.0,3.6,24.7,577.0,485.15,371.77
2018,8,30,15,45,782.5,98.5,3.65,23.95,529.5,429.8,327.57
2018,8,30,16,0,762.0,95.0,3.7,23.2,482.0,375.44,282.63
2018,8,30,16,15,733.5,90.5,3.7,22.65,431.5,316.69,232.91
2018,8,30,16,30,705.0,86.0,3.7,22.1,381.0,262.22,185.76
2018,8,30,16,45,665.5,80.0,3.75,21.55,328.5,206.76,138.3
2018,8,30,17,0,626.0,74.0,3.8,21.0,276.0,155.45,95.81
2018,8,30,17,15,561.5,67.5,3.7,20.3,224.0,105.77,59.59
2018,8,30,17,30,497.0,61.0,3.6,19.6,172.0,63.61,36.06
2018,8,30,17,45,402.5,50.5,3.55,18.9,125.0,37.63,26.99
2018,8,30,18,0,308.0,40.0,3.5,18.2,78.0,31.33,20.86
2018,8,30,18,15,197.5,26.5,3.4,17.7,46.5,20.75,7.4
2018,8,30,18,30,87.0,13.0,3.3,17.2,15.0,12.78,0.0
2018,8,30,18,45,43.5,6.5,3.2,16.7,7.5,0.0,0.0
2018,8,30,19,0,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,2.95,15.55,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,2.6,14.95,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,2.35,14.7,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,2.1,14.45,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,1.85,14.1,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,1.6,13.75,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,1.25,13.15,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,1.15,12.9,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,1.15,12.9,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,8,31,5,15,5.5,0.5,1.45,13.8,0.5,0.0,0.0
2018,8,31,5,30,11.0,1.0,1.7,14.3,1.0,0.0,0.0
2018,8,31,5,45,22.0,4.5,1.9,14.75,5.5,8.07,0.0
2018,8,31,6,0,33.0,8.0,2.1,15.2,10.0,17.01,2.12
2018,8,31,6,15,56.5,16.0,2.1,15.7,23.5,35.13,21.31
2018,8,31,6,30,80.0,24.0,2.1,16.2,37.0,54.76,38.61
2018,8,31,6,45,58.0,28.0,2.1,16.75,39.5,54.65,39.91
2018,8,31,7,0,36.0,32.0,2.1,17.3,42.0,49.26,36.03
2018,8,31,7,15,18.0,41.0,2.0,17.85,46.0,48.87,35.78
2018,8,31,7,30,0.0,50.0,1.9,18.4,50.0,48.3,35.0
2018,8,31,7,45,4.0,80.0,1.8,18.95,82.0,79.84,61.06
2018,8,31,8,0,8.0,110.0,1.7,19.5,114.0,112.71,87.68
2018,8,31,8,15,33.5,157.5,1.6,20.25,175.5,183.97,144.91
2018,8,31,8,30,59.0,205.0,1.5,21.0,237.0,254.37,199.57
2018,8,31,8,45,218.0,216.5,1.4,21.75,350.0,403.98,316.02
2018,8,31,9,0,377.0,228.0,1.3,22.5,463.0,549.26,422.81
2018,8,31,9,15,614.5,165.5,1.35,23.15,578.5,701.07,532.59
2018,8,31,9,30,852.0,103.0,1.4,23.8,694.0,843.99,626.16
2018,8,31,9,45,864.0,104.0,1.45,24.5,729.5,876.52,643.58
2018,8,31,10,0,876.0,105.0,1.5,25.2,765.0,906.6,660.48
2018,8,31,10,15,884.5,106.0,1.6,25.85,794.0,930.78,674.27
2018,8,31,10,30,893.0,107.0,1.7,26.5,823.0,952.0,686.2
2018,8,31,10,45,899.5,107.5,1.8,27.15,845.0,967.68,694.64
2018,8,31,11,0,906.0,108.0,1.9,27.8,867.0,980.07,701.09
2018,8,31,11,15,909.5,108.0,2.05,28.2,881.0,985.7,704.64
2018,8,31,11,30,913.0,108.0,2.2,28.6,895.0,987.88,706.11
2018,8,31,11,45,915.0,108.5,2.35,29.0,901.5,985.67,704.86
2018,8,31,12,0,917.0,109.0,2.5,29.4,908.0,979.98,701.47
2018,8,31,12,15,919.5,106.5,2.7,29.55,906.5,968.17,695.35
2018,8,31,12,30,922.0,104.0,2.9,29.7,905.0,952.94,686.98
2018,8,31,12,45,923.5,102.0,3.1,29.85,896.5,933.93,676.07
2018,8,31,13,0,925.0,100.0,3.3,30.0,888.0,911.61,662.89
2018,8,31,13,15,922.0,99.0,3.45,29.85,871.0,883.27,646.08
2018,8,31,13,30,919.0,98.0,3.6,29.7,854.0,852.03,627.16
2018,8,31,13,45,914.0,97.0,3.75,29.6,829.5,816.46,604.95
2018,8,31,14,0,909.0,96.0,3.9,29.5,805.0,778.43,580.77
2018,8,31,14,15,902.0,94.0,4.05,29.15,773.5,735.71,553.53
2018,8,31,14,30,895.0,92.0,4.2,28.8,742.0,691.06,524.28
2018,8,31,14,45,884.5,90.5,4.35,28.45,704.5,643.0,489.88
2018,8,31,15,0,874.0,89.0,4.5,28.1,667.0,593.75,453.53
2018,8,31,15,15,859.5,86.0,4.5,28.1,623.0,539.99,411.85
2018,8,31,15,30,845.0,83.0,4.5,28.1,579.0,485.94,368.78
2018,8,31,15,45,827.5,80.0,4.65,26.9,532.0,428.62,323.85
2018,8,31,16,0,810.0,77.0,4.8,25.7,485.0,373.54,278.73
2018,8,31,16,15,787.0,73.0,4.7,24.95,435.0,316.62,230.08
2018,8,31,16,30,764.0,69.0,4.6,24.2,385.0,261.43,181.96
2018,8,31,16,45,728.0,65.0,4.55,23.4,333.0,205.55,133.93
2018,8,31,17,0,692.0,61.0,4.5,22.6,281.0,153.39,90.76
2018,8,31,17,15,637.0,55.5,4.3,21.65,229.0,102.13,53.67
2018,8,31,17,30,582.0,50.0,4.1,20.7,177.0,54.39,27.54
2018,8,31,17,45,476.0,43.0,3.9,19.8,128.5,31.08,21.19
2018,8,31,18,0,370.0,36.0,3.7,18.9,80.0,27.76,17.65
2018,8,31,18,15,229.0,23.5,3.6,18.25,46.5,18.74,4.51
2018,8,31,18,30,88.0,11.0,3.5,17.6,13.0,10.81,0.0
2018,8,31,18,45,44.0,5.5,3.35,17.0,6.5,0.0,0.0
2018,8,31,19,0,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,3.15,16.2,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,3.05,15.75,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,3.0,15.45,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,2.95,15.3,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,2.65,14.9,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,2.35,14.45,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,2.15,14.15,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,1.9,13.85,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,1.75,13.55,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,1.65,13.3,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,1.85,13.25,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,1.85,13.35,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,1.75,13.4,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,1.45,13.35,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,1.35,13.3,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,1.55,13.8,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,9,1,5,45,77.0,10.5,2.0,14.75,15.5,22.99,0.0
2018,9,1,6,0,154.0,21.0,2.2,15.2,31.0,63.08,18.62
2018,9,1,6,15,276.0,35.5,2.2,15.75,73.0,126.11,87.69
2018,9,1,6,30,398.0,50.0,2.2,16.3,115.0,197.69,148.95
2018,9,1,6,45,279.5,60.5,2.15,16.8,114.5,183.96,144.11
2018,9,1,7,0,161.0,71.0,2.1,17.3,114.0,152.02,121.04
2018,9,1,7,15,215.5,92.0,2.0,18.1,162.5,210.16,169.62
2018,9,1,7,30,270.0,113.0,1.9,18.9,211.0,273.3,220.92
2018,9,1,7,45,401.0,118.5,1.75,19.7,288.5,376.24,302.61
2018,9,1,8,0,532.0,124.0,1.6,20.5,366.0,486.82,386.76
2018,9,1,8,15,624.0,121.0,1.6,21.2,436.0,569.14,447.29
2018,9,1,8,30,716.0,118.0,1.6,21.9,506.0,657.14,510.01
2018,9,1,8,45,751.5,117.5,1.6,22.6,556.0,710.28,544.42
2018,9,1,9,0,787.0,117.0,1.6,23.3,606.0,761.23,576.27
2018,9,1,9,15,793.0,124.0,1.7,23.9,645.0,798.54,599.36
2018,9,1,9,30,799.0,131.0,1.8,24.5,684.0,833.52,620.75
2018,9,1,9,45,798.5,141.0,1.9,25.05,717.0,863.52,638.8
2018,9,1,10,0,798.0,151.0,2.0,25.6,750.0,890.54,654.81
2018,9,1,10,15,808.0,153.0,2.15,26.05,779.5,915.63,670.3
2018,9,1,10,30,818.0,155.0,2.3,26.5,809.0,937.99,683.99
2018,9,1,10,45,825.0,156.0,2.45,26.95,830.5,953.56,693.3
2018,9,1,11,0,832.0,157.0,2.6,27.4,852.0,966.05,700.72
2018,9,1,11,15,836.0,158.5,2.75,27.7,866.5,973.04,705.08
2018,9,1,11,30,840.0,160.0,2.9,28.0,881.0,976.75,707.45
2018,9,1,11,45,843.0,159.0,3.05,28.3,887.0,973.61,705.48
2018,9,1,12,0,846.0,158.0,3.2,28.6,893.0,967.2,701.49
2018,9,1,12,15,842.0,160.5,3.3,28.7,890.5,954.62,693.76
2018,9,1,12,30,838.0,163.0,3.4,28.8,888.0,938.97,684.11
2018,9,1,12,45,830.5,165.0,3.5,28.95,876.5,916.7,670.01
2018,9,1,13,0,823.0,167.0,3.6,29.1,865.0,891.75,654.13
2018,9,1,13,15,819.0,165.0,3.7,29.0,847.5,863.24,636.46
2018,9,1,13,30,815.0,163.0,3.8,28.9,830.0,832.22,616.97
2018,9,1,13,45,808.5,160.0,3.85,28.85,805.0,795.9,593.36
2018,9,1,14,0,802.0,157.0,3.9,28.8,780.0,757.58,568.19
2018,9,1,14,15,793.0,154.0,3.95,28.5,748.5,715.66,539.71
2018,9,1,14,30,784.0,151.0,4.0,28.2,717.0,672.32,509.28
2018,9,1,14,45,772.0,146.0,4.05,27.9,679.0,623.22,473.98
2018,9,1,15,0,760.0,141.0,4.1,27.6,641.0,573.81,437.49
2018,9,1,15,15,741.5,137.0,4.1,27.6,597.5,521.47,397.19
2018,9,1,15,30,723.0,133.0,4.1,27.6,554.0,469.53,356.17
2018,9,1,15,45,702.5,126.5,4.1,26.6,507.5,415.08,313.47
2018,9,1,16,0,682.0,120.0,4.1,25.6,461.0,361.79,270.26
2018,9,1,16,15,656.5,112.0,4.0,24.85,411.5,306.96,224.45
2018,9,1,16,30,631.0,104.0,3.9,24.1,362.0,254.36,179.7
2018,9,1,16,45,592.0,95.5,3.85,23.3,311.0,201.06,135.06
2018,9,1,17,0,553.0,87.0,3.8,22.5,260.0,152.0,95.43
2018,9,1,17,15,495.0,77.0,3.7,21.6,210.0,104.41,61.44
2018,9,1,17,30,437.0,67.0,3.6,20.7,160.0,63.72,39.13
2018,9,1,17,45,354.0,53.0,3.45,19.8,115.0,39.83,28.66
2018,9,1,18,0,271.0,39.0,3.3,18.9,70.0,30.05,19.4
2018,9,1,18,15,162.0,24.0,3.3,18.3,40.0,18.88,2.28
2018,9,1,18,30,53.0,9.0,3.3,17.7,10.0,8.85,0.0
2018,9,1,18,45,26.5,4.5,3.3,17.1,5.0,0.0,0.0
2018,9,1,19,0,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,3.3,16.2,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,3.35,15.65,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,3.4,14.85,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,3.35,14.55,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,3.25,14.3,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,3.15,14.1,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,3.0,13.95,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,2.85,13.8,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,2.7,13.65,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,2.55,13.55,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,2.45,13.45,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,2.15,13.15,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,1.9,12.85,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,1.75,12.7,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,1.65,12.55,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,1.55,12.45,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,1.45,12.35,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,1.55,12.75,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,9,2,5,45,72.0,11.5,1.9,13.7,16.0,23.07,0.0
2018,9,2,6,0,144.0,23.0,2.1,14.2,32.0,62.95,14.22
2018,9,2,6,15,248.0,38.0,2.1,14.85,71.0,120.53,83.89
2018,9,2,6,30,352.0,53.0,2.1,15.5,110.0,184.64,139.49
2018,9,2,6,45,426.5,64.0,2.1,16.1,158.0,245.59,192.66
2018,9,2,7,0,501.0,75.0,2.1,16.7,206.0,313.5,250.65
2018,9,2,7,15,553.5,82.5,2.0,17.45,257.0,373.88,300.95
2018,9,2,7,30,606.0,90.0,1.9,18.2,308.0,438.46,352.63
2018,9,2,7,45,644.0,96.0,1.85,18.95,359.5,496.68,397.56
2018,9,2,8,0,682.0,102.0,1.8,19.7,411.0,556.91,442.27
2018,9,2,8,15,710.5,106.5,1.85,20.5,460.5,610.67,480.98
2018,9,2,8,30,739.0,111.0,1.9,21.3,510.0,664.86,518.82
2018,9,2,8,45,760.5,114.5,1.9,22.1,556.0,710.2,547.69
2018,9,2,9,0,782.0,118.0,1.9,22.9,602.0,757.33,577.1
2018,9,2,9,15,789.5,124.5,1.95,23.75,641.0,795.13,599.73
2018,9,2,9,30,797.0,131.0,2.0,24.6,680.0,830.69,620.58
2018,9,2,9,45,799.0,138.5,2.05,25.45,713.0,860.1,637.07
2018,9,2,10,0,801.0,146.0,2.1,26.3,746.0,886.68,651.58
2018,9,2,10,15,810.5,148.5,2.1,26.95,775.0,911.84,665.11
2018,9,2,10,30,820.0,151.0,2.1,27.6,804.0,934.24,676.78
2018,9,2,10,45,827.5,151.5,2.15,28.25,825.5,949.71,684.5
2018,9,2,11,0,835.0,152.0,2.2,28.9,847.0,962.1,690.36
2018,9,2,11,15,840.0,152.5,2.25,29.4,861.5,968.93,693.21
2018,9,2,11,30,845.0,153.0,2.3,29.9,876.0,972.5,694.15
2018,9,2,11,45,848.0,152.0,2.35,30.4,882.0,969.29,690.93
2018,9,2,12,0,851.0,151.0,2.4,30.9,888.0,962.78,685.8
2018,9,2,12,15,846.5,153.5,2.5,31.1,885.0,949.68,677.88
2018,9,2,12,30,842.0,156.0,2.6,31.3,882.0,933.48,668.07
2018,9,2,12,45,833.5,159.0,2.7,31.5,870.5,911.27,654.41
2018,9,2,13,0,825.0,162.0,2.8,31.7,859.0,886.37,639.0
2018,9,2,13,15,821.5,159.5,2.9,31.65,841.5,857.68,621.67
2018,9,2,13,30,818.0,157.0,3.0,31.6,824.0,826.46,602.52
2018,9,2,13,45,812.5,153.5,3.05,31.55,799.0,790.3,579.61
2018,9,2,14,0,807.0,150.0,3.1,31.5,774.0,752.05,555.1
2018,9,2,14,15,798.0,146.5,3.2,31.2,742.0,709.44,527.14
2018,9,2,14,30,789.0,143.0,3.3,30.9,710.0,665.39,497.01
2018,9,2,14,45,777.0,139.0,3.4,30.55,672.5,617.77,463.56
2018,9,2,15,0,765.0,135.0,3.5,30.2,635.0,568.36,427.83
2018,9,2,15,15,746.5,131.0,3.5,30.2,591.5,515.81,387.9
2018,9,2,15,30,728.0,127.0,3.5,30.2,548.0,463.67,347.23
2018,9,2,15,45,706.0,121.0,3.6,29.05,501.0,408.84,305.05
2018,9,2,16,0,684.0,115.0,3.7,27.9,454.0,355.34,262.34
2018,9,2,16,15,655.5,107.5,3.75,27.0,404.0,300.0,216.8
2018,9,2,16,30,627.0,100.0,3.8,26.1,354.0,247.22,172.51
2018,9,2,16,45,585.5,92.5,3.8,25.15,303.5,194.69,129.05
2018,9,2,17,0,544.0,85.0,3.8,24.2,253.0,146.71,90.88
2018,9,2,17,15,483.5,75.5,3.75,23.1,203.5,100.11,58.36
2018,9,2,17,30,423.0,66.0,3.7,22.0,154.0,59.82,36.94
2018,9,2,17,45,335.5,52.5,3.6,20.9,110.0,39.59,28.25
2018,9,2,18,0,248.0,39.0,3.5,19.8,66.0,30.2,19.23
2018,9,2,18,15,145.5,24.0,3.45,19.1,37.5,19.0,0.0
2018,9,2,18,30,43.0,9.0,3.4,18.4,9.0,8.85,0.0
2018,9,2,18,45,21.5,4.5,3.35,17.75,4.5,0.0,0.0
2018,9,2,19,0,0.0,0.0,3.3,17.1,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,3.25,16.8,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,3.2,16.2,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,3.2,15.75,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,3.2,15.45,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,3.15,15.15,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,3.1,14.85,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,3.05,14.55,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,3.0,14.25,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,2.95,14.05,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,2.85,13.9,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,2.75,13.7,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,2.45,13.35,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,2.2,13.25,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,1.75,12.9,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,1.55,12.75,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.25,12.45,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,1.4,12.85,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,9,3,5,45,61.0,11.0,1.85,13.75,14.5,20.71,0.0
2018,9,3,6,0,122.0,22.0,2.1,14.2,29.0,56.56,7.15
2018,9,3,6,15,229.5,37.0,2.15,14.75,67.5,114.2,78.98
2018,9,3,6,30,337.0,52.0,2.2,15.3,106.0,178.28,134.56
2018,9,3,6,45,270.0,61.0,2.25,15.85,114.5,180.52,141.74
2018,9,3,7,0,203.0,70.0,2.3,16.4,123.0,168.97,135.29
2018,9,3,7,15,179.5,89.0,2.3,17.0,143.5,188.91,152.85
2018,9,3,7,30,156.0,108.0,2.3,17.6,164.0,206.0,166.96
2018,9,3,7,45,211.5,132.5,2.3,18.15,220.5,272.81,221.35
2018,9,3,8,0,267.0,157.0,2.3,18.7,277.0,344.19,277.89
2018,9,3,8,15,412.0,153.5,2.25,19.45,363.0,457.03,366.18
2018,9,3,8,30,557.0,150.0,2.2,20.2,449.0,576.7,456.07
2018,9,3,8,45,655.5,137.5,2.2,20.9,519.5,658.44,515.03
2018,9,3,9,0,754.0,125.0,2.2,21.6,590.0,744.65,573.81
2018,9,3,9,15,758.0,134.0,2.25,22.25,628.0,781.54,596.34
2018,9,3,9,30,762.0,143.0,2.3,22.9,666.0,816.06,617.37
2018,9,3,9,45,758.0,154.5,2.3,23.55,697.0,843.84,633.2
2018,9,3,10,0,754.0,166.0,2.3,24.2,728.0,868.58,646.89
2018,9,3,10,15,764.0,168.5,2.35,24.75,756.5,893.21,661.13
2018,9,3,10,30,774.0,171.0,2.4,25.3,785.0,911.3,671.01
2018,9,3,10,45,782.0,172.0,2.5,25.85,806.5,927.17,679.95
2018,9,3,11,0,790.0,173.0,2.6,26.4,828.0,940.11,687.04
2018,9,3,11,15,795.0,174.0,2.65,26.75,842.5,947.18,690.51
2018,9,3,11,30,800.0,175.0,2.7,27.1,857.0,951.12,692.11
2018,9,3,11,45,803.0,175.0,2.8,27.5,863.5,948.98,690.15
2018,9,3,12,0,806.0,175.0,2.9,27.9,870.0,943.68,686.29
2018,9,3,12,15,809.5,172.5,3.0,28.05,869.0,933.14,679.78
2018,9,3,12,30,813.0,170.0,3.1,28.2,868.0,919.48,671.32
2018,9,3,12,45,815.5,165.5,3.15,28.35,859.0,899.83,658.63
2018,9,3,13,0,818.0,161.0,3.2,28.5,850.0,877.19,644.02
2018,9,3,13,15,813.5,159.5,3.3,28.4,832.5,848.78,626.46
2018,9,3,13,30,809.0,158.0,3.4,28.3,815.0,817.91,607.12
2018,9,3,13,45,802.0,156.0,3.5,28.2,790.0,782.3,584.35
2018,9,3,14,0,795.0,154.0,3.6,28.1,765.0,744.72,559.98
2018,9,3,14,15,784.5,151.0,3.65,27.7,733.0,701.94,530.82
2018,9,3,14,30,774.0,148.0,3.7,27.3,701.0,657.87,499.94
2018,9,3,14,45,760.0,144.5,3.8,26.95,663.0,609.38,465.07
2018,9,3,15,0,746.0,141.0,3.9,26.6,625.0,560.77,429.1
2018,9,3,15,15,727.0,136.5,3.9,26.6,581.5,508.37,388.51
2018,9,3,15,30,708.0,132.0,3.9,26.6,538.0,456.46,347.28
2018,9,3,15,45,683.5,126.5,3.9,25.35,491.0,402.1,304.68
2018,9,3,16,0,659.0,121.0,3.9,24.1,444.0,349.37,261.92
2018,9,3,16,15,626.0,114.0,3.8,23.3,394.0,294.53,216.07
2018,9,3,16,30,593.0,107.0,3.7,22.5,344.0,242.8,172.19
2018,9,3,16,45,540.0,98.5,3.65,21.75,291.0,189.21,127.92
2018,9,3,17,0,487.0,90.0,3.6,21.0,238.0,141.05,89.86
2018,9,3,17,15,317.5,80.5,3.45,20.25,169.5,89.22,56.64
2018,9,3,17,30,148.0,71.0,3.3,19.5,101.0,60.26,42.41
2018,9,3,17,45,143.5,53.0,3.15,18.8,75.0,42.88,31.26
2018,9,3,18,0,139.0,35.0,3.0,18.1,49.0,28.93,18.08
2018,9,3,18,15,85.0,21.0,2.9,17.7,28.0,17.64,0.0
2018,9,3,18,30,31.0,7.0,2.8,17.3,7.0,6.88,0.0
2018,9,3,18,45,15.5,3.5,2.65,16.9,3.5,0.0,0.0
2018,9,3,19,0,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,2.45,16.35,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,2.35,16.05,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,2.25,15.8,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,1.9,14.95,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,1.75,14.65,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,1.85,13.6,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,1.95,13.4,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,2.0,13.25,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,1.95,13.1,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,1.85,12.95,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,1.75,12.85,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,1.7,12.75,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,1.65,12.7,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,1.85,13.15,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,4,5,45,58.0,10.0,2.3,14.1,13.0,19.18,0.0
2018,9,4,6,0,116.0,20.0,2.5,14.6,26.0,52.45,0.25
2018,9,4,6,15,222.5,35.0,2.6,15.2,63.5,109.78,75.09
2018,9,4,6,30,329.0,50.0,2.7,15.8,101.0,173.04,130.13
2018,9,4,6,45,269.0,57.5,2.75,16.4,110.0,175.81,137.65
2018,9,4,7,0,209.0,65.0,2.8,17.0,119.0,172.04,137.55
2018,9,4,7,15,158.5,84.0,2.75,17.6,130.0,172.84,139.37
2018,9,4,7,30,108.0,103.0,2.7,18.2,141.0,168.58,135.77
2018,9,4,7,45,235.5,122.5,2.6,18.85,223.0,275.31,223.57
2018,9,4,8,0,363.0,142.0,2.5,19.5,305.0,395.47,318.88
2018,9,4,8,15,441.0,148.0,2.45,20.25,368.5,469.97,375.68
2018,9,4,8,30,519.0,154.0,2.4,21.0,432.0,549.8,434.92
2018,9,4,8,45,633.0,139.5,2.3,21.7,507.5,642.89,502.64
2018,9,4,9,0,747.0,125.0,2.2,22.4,583.0,738.12,567.68
2018,9,4,9,15,785.0,120.0,2.15,23.2,630.5,784.29,595.51
2018,9,4,9,30,823.0,115.0,2.1,24.0,678.0,832.83,624.68
2018,9,4,9,45,841.0,114.5,2.05,24.75,715.0,868.04,644.32
2018,9,4,10,0,859.0,114.0,2.0,25.5,752.0,895.71,658.77
2018,9,4,10,15,868.0,115.0,2.05,26.15,781.0,919.71,671.99
2018,9,4,10,30,877.0,116.0,2.1,26.8,810.0,940.8,683.32
2018,9,4,10,45,883.0,117.5,2.1,27.45,832.0,956.55,690.71
2018,9,4,11,0,889.0,119.0,2.1,28.1,854.0,969.03,696.1
2018,9,4,11,15,893.0,119.5,2.15,28.6,868.0,975.23,698.56
2018,9,4,11,30,897.0,120.0,2.2,29.1,882.0,978.01,699.02
2018,9,4,11,45,899.0,120.0,2.3,29.55,888.0,974.94,696.57
2018,9,4,12,0,901.0,120.0,2.4,30.0,894.0,968.44,692.07
2018,9,4,12,15,901.0,119.5,2.5,30.3,892.0,956.16,684.41
2018,9,4,12,30,901.0,119.0,2.6,30.6,890.0,940.57,674.71
2018,9,4,12,45,898.5,119.0,2.7,30.85,880.0,920.0,661.97
2018,9,4,13,0,896.0,119.0,2.8,31.1,870.0,896.36,647.25
2018,9,4,13,15,891.5,118.0,2.9,31.15,852.0,867.08,629.3
2018,9,4,13,30,887.0,117.0,3.0,31.2,834.0,835.08,609.43
2018,9,4,13,45,880.5,115.0,3.1,31.2,808.0,797.99,586.08
2018,9,4,14,0,874.0,113.0,3.2,31.2,782.0,758.65,560.95
2018,9,4,14,15,864.0,111.5,3.25,30.95,749.5,715.3,533.06
2018,9,4,14,30,854.0,110.0,3.3,30.7,717.0,670.5,502.21
2018,9,4,14,45,841.0,108.0,3.4,30.4,678.5,621.48,467.41
2018,9,4,15,0,828.0,106.0,3.5,30.1,640.0,571.64,430.94
2018,9,4,15,15,811.0,103.0,3.5,30.1,596.0,518.22,390.01
2018,9,4,15,30,794.0,100.0,3.5,30.1,552.0,464.91,348.01
2018,9,4,15,45,771.0,96.0,3.6,28.95,504.0,408.56,304.15
2018,9,4,16,0,748.0,92.0,3.7,27.8,456.0,353.52,259.65
2018,9,4,16,15,716.5,87.5,3.7,26.9,405.0,294.9,210.96
2018,9,4,16,30,685.0,83.0,3.7,26.0,354.0,240.94,165.22
2018,9,4,16,45,640.5,77.5,3.65,25.05,302.0,186.66,120.13
2018,9,4,17,0,596.0,72.0,3.6,24.1,250.0,137.17,81.05
2018,9,4,17,15,532.0,64.0,3.5,23.0,199.5,89.05,48.46
2018,9,4,17,30,468.0,56.0,3.4,21.9,149.0,48.45,29.44
2018,9,4,17,45,371.0,45.0,3.25,20.75,105.0,34.21,23.55
2018,9,4,18,0,274.0,34.0,3.1,19.6,61.0,27.2,16.23
2018,9,4,18,15,155.5,20.0,3.0,19.0,33.5,15.83,0.0
2018,9,4,18,30,37.0,6.0,2.9,18.4,6.0,5.9,0.0
2018,9,4,18,45,18.5,3.0,2.85,17.75,3.0,0.0,0.0
2018,9,4,19,0,0.0,0.0,2.8,17.1,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,2.75,16.8,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,2.65,16.25,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,2.6,15.85,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,2.55,15.55,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,2.5,15.25,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,2.35,14.8,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,2.25,14.55,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,2.15,14.3,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,1.85,13.7,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,1.8,13.35,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,1.75,13.05,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,1.65,12.9,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,1.55,12.75,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,1.5,12.65,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,1.45,12.55,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,1.65,12.9,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,9,5,5,45,67.0,11.0,2.1,13.7,14.5,21.54,0.0
2018,9,5,6,0,134.0,22.0,2.3,14.1,29.0,58.32,0.0
2018,9,5,6,15,242.0,35.5,2.35,14.65,66.0,115.63,78.67
2018,9,5,6,30,350.0,49.0,2.4,15.2,103.0,179.09,134.59
2018,9,5,6,45,298.5,58.0,2.45,15.8,116.5,187.39,146.86
2018,9,5,7,0,247.0,67.0,2.5,16.4,130.0,190.69,152.88
2018,9,5,7,15,295.5,83.0,2.5,17.0,175.0,244.85,198.82
2018,9,5,7,30,344.0,99.0,2.5,17.6,220.0,303.32,247.08
2018,9,5,7,45,360.5,120.5,2.5,18.25,265.0,353.34,286.94
2018,9,5,8,0,377.0,142.0,2.5,18.9,310.0,403.89,325.98
2018,9,5,8,15,509.5,135.0,2.55,19.6,390.0,500.87,401.6
2018,9,5,8,30,642.0,128.0,2.6,20.3,470.0,611.97,485.0
2018,9,5,8,45,712.0,119.5,2.6,20.95,529.5,679.02,532.45
2018,9,5,9,0,782.0,111.0,2.6,21.6,589.0,746.38,577.53
2018,9,5,9,15,794.5,115.0,2.7,22.2,628.5,785.4,602.31
2018,9,5,9,30,807.0,119.0,2.8,22.8,668.0,822.47,625.67
2018,9,5,9,45,815.0,123.0,2.85,23.35,702.0,853.45,644.43
2018,9,5,10,0,823.0,127.0,2.9,23.9,736.0,881.86,661.33
2018,9,5,10,15,832.5,128.0,3.0,24.35,764.5,905.62,675.64
2018,9,5,10,30,842.0,129.0,3.1,24.8,793.0,926.54,688.09
2018,9,5,10,45,849.0,130.0,3.2,25.25,814.5,942.14,697.03
2018,9,5,11,0,856.0,131.0,3.3,25.7,836.0,948.94,700.24
2018,9,5,11,15,860.5,131.5,3.4,25.85,850.0,955.35,704.19
2018,9,5,11,30,865.0,132.0,3.5,26.0,864.0,958.47,706.08
2018,9,5,11,45,867.5,131.5,3.6,26.2,870.0,955.34,703.82
2018,9,5,12,0,870.0,131.0,3.7,26.4,876.0,948.89,699.51
2018,9,5,12,15,871.0,130.5,3.8,26.35,874.5,937.76,692.87
2018,9,5,12,30,872.0,130.0,3.9,26.3,873.0,923.38,684.14
2018,9,5,12,45,871.0,128.5,4.05,26.25,863.0,903.04,671.69
2018,9,5,13,0,870.0,127.0,4.2,26.2,853.0,879.67,657.16
2018,9,5,13,15,865.5,126.0,4.25,26.0,835.0,850.95,638.84
2018,9,5,13,30,861.0,125.0,4.3,25.8,817.0,819.6,618.61
2018,9,5,13,45,854.5,123.0,4.4,25.55,791.5,783.25,595.04
2018,9,5,14,0,848.0,121.0,4.5,25.3,766.0,745.93,570.58
2018,9,5,14,15,838.5,118.5,4.55,24.85,734.0,702.38,541.52
2018,9,5,14,30,829.0,116.0,4.6,24.4,702.0,657.31,509.19
2018,9,5,14,45,816.0,114.0,4.6,23.9,664.0,609.32,473.67
2018,9,5,15,0,803.0,112.0,4.6,23.4,626.0,560.58,436.56
2018,9,5,15,15,785.5,108.5,4.6,23.4,582.5,507.6,394.36
2018,9,5,15,30,768.0,105.0,4.6,23.4,539.0,454.84,351.23
2018,9,5,15,45,745.0,100.5,4.55,22.05,491.5,399.38,306.48
2018,9,5,16,0,722.0,96.0,4.5,20.7,444.0,343.3,259.75
2018,9,5,16,15,691.0,91.0,4.4,19.9,394.0,287.72,211.77
2018,9,5,16,30,660.0,86.0,4.3,19.1,344.0,234.91,165.58
2018,9,5,16,45,616.5,79.5,4.2,18.35,293.0,181.46,119.94
2018,9,5,17,0,573.0,73.0,4.1,17.6,242.0,132.73,80.59
2018,9,5,17,15,508.5,65.0,3.95,17.0,192.5,86.16,48.67
2018,9,5,17,30,444.0,57.0,3.8,16.4,143.0,47.21,30.71
2018,9,5,17,45,347.0,45.5,3.7,15.8,100.0,35.08,24.76
2018,9,5,18,0,250.0,34.0,3.6,15.2,57.0,26.48,15.57
2018,9,5,18,15,140.0,19.5,3.45,14.95,31.0,15.52,0.0
2018,9,5,18,30,30.0,5.0,3.3,14.7,5.0,4.91,0.0
2018,9,5,18,45,15.0,2.5,3.2,14.4,2.5,0.0,0.0
2018,9,5,19,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,3.0,14.05,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,2.6,13.75,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,2.45,13.6,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,2.4,13.45,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,2.4,13.35,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,2.4,13.25,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,2.4,13.15,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,2.25,12.95,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,2.15,12.65,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,1.95,12.3,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,1.85,12.15,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,1.65,11.8,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,1.55,11.4,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,1.45,11.2,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,9,6,5,45,72.5,9.0,1.9,12.3,12.5,20.38,0.0
2018,9,6,6,0,145.0,18.0,2.1,12.7,25.0,55.44,0.0
2018,9,6,6,15,252.0,28.5,2.1,13.25,59.0,110.97,74.54
2018,9,6,6,30,359.0,39.0,2.1,13.8,93.0,171.1,128.38
2018,9,6,6,45,294.0,44.5,2.15,14.4,100.5,172.3,135.16
2018,9,6,7,0,229.0,50.0,2.2,15.0,108.0,162.39,130.38
2018,9,6,7,15,273.0,66.5,2.15,15.6,151.0,214.41,174.96
2018,9,6,7,30,317.0,83.0,2.1,16.2,194.0,270.15,221.42
2018,9,6,7,45,203.0,122.0,2.05,16.85,197.0,255.52,208.11
2018,9,6,8,0,89.0,161.0,2.0,17.5,200.0,222.94,179.31
2018,9,6,8,15,253.5,156.5,2.0,18.3,286.5,344.52,278.32
2018,9,6,8,30,418.0,152.0,2.0,19.1,373.0,474.62,379.61
2018,9,6,8,45,538.5,148.5,2.05,19.85,459.5,580.32,458.31
2018,9,6,9,0,659.0,145.0,2.1,20.6,546.0,689.39,536.84
2018,9,6,9,15,770.5,119.0,2.2,21.3,618.5,769.03,590.24
2018,9,6,9,30,882.0,93.0,2.3,22.0,691.0,850.53,643.67
2018,9,6,9,45,872.0,103.5,2.4,22.65,720.5,874.85,657.34
2018,9,6,10,0,862.0,114.0,2.5,23.3,750.0,895.46,668.99
2018,9,6,10,15,869.5,115.5,2.6,23.8,778.0,918.54,682.73
2018,9,6,10,30,877.0,117.0,2.7,24.3,806.0,938.64,694.46
2018,9,6,10,45,895.5,112.0,2.85,24.8,831.5,958.91,706.77
2018,9,6,11,0,914.0,107.0,3.0,25.3,857.0,976.13,717.09
2018,9,6,11,15,917.5,107.0,3.05,25.6,870.5,981.3,719.36
2018,9,6,11,30,921.0,107.0,3.1,25.9,884.0,982.97,719.57
2018,9,6,11,45,923.0,107.0,3.1,26.25,890.0,979.7,716.17
2018,9,6,12,0,925.0,107.0,3.1,26.6,896.0,972.91,710.64
2018,9,6,12,15,928.0,105.0,3.15,26.75,894.5,961.43,703.15
2018,9,6,12,30,931.0,103.0,3.2,26.9,893.0,946.46,693.48
2018,9,6,12,45,933.0,100.5,3.2,27.05,884.0,926.64,680.36
2018,9,6,13,0,935.0,98.0,3.2,27.2,875.0,903.45,665.1
2018,9,6,13,15,931.5,97.0,3.2,27.2,857.0,873.94,646.03
2018,9,6,13,30,928.0,96.0,3.2,27.2,839.0,841.52,625.0
2018,9,6,13,45,923.0,94.0,3.25,27.2,813.0,804.2,600.79
2018,9,6,14,0,918.0,92.0,3.3,27.2,787.0,764.41,574.67
2018,9,6,14,15,910.0,90.5,3.3,27.05,754.5,720.75,545.69
2018,9,6,14,30,902.0,89.0,3.3,26.9,722.0,675.24,513.97
2018,9,6,14,45,890.5,87.5,3.3,26.7,683.5,625.98,477.79
2018,9,6,15,0,879.0,86.0,3.3,26.5,645.0,575.63,439.78
2018,9,6,15,15,863.5,83.0,3.3,26.5,600.5,520.95,397.14
2018,9,6,15,30,848.0,80.0,3.3,26.5,556.0,466.11,353.11
2018,9,6,15,45,827.5,77.5,3.2,25.85,508.0,407.91,305.94
2018,9,6,16,0,807.0,75.0,3.1,25.2,460.0,352.26,259.25
2018,9,6,16,15,779.5,71.0,3.05,24.65,408.5,294.35,209.76
2018,9,6,16,30,752.0,67.0,3.0,24.1,357.0,238.71,161.56
2018,9,6,16,45,711.5,63.0,2.9,23.55,305.0,183.27,114.71
2018,9,6,17,0,671.0,59.0,2.8,23.0,253.0,132.14,74.22
2018,9,6,17,15,609.0,52.5,2.6,22.05,201.5,79.25,39.15
2018,9,6,17,30,547.0,46.0,2.4,21.1,150.0,35.91,25.4
2018,9,6,17,45,445.5,38.0,2.15,20.15,105.0,28.29,18.45
2018,9,6,18,0,344.0,30.0,1.9,19.2,60.0,23.91,12.73
2018,9,6,18,15,197.0,18.0,1.9,18.6,32.5,17.69,0.0
2018,9,6,18,30,50.0,6.0,1.9,18.0,5.0,0.0,0.0
2018,9,6,18,45,25.0,3.0,1.85,17.4,2.5,0.0,0.0
2018,9,6,19,0,0.0,0.0,1.8,16.8,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,1.8,15.95,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,1.8,14.35,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,1.8,14.05,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,1.75,13.75,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,1.7,13.25,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,1.65,12.4,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,1.45,11.85,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,1.35,11.55,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,1.25,11.45,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,1.35,11.9,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,9,7,5,45,103.5,10.0,1.65,12.9,15.0,26.18,0.0
2018,9,7,6,0,207.0,20.0,1.8,13.4,30.0,70.35,0.0
2018,9,7,6,15,347.5,30.0,1.85,14.05,71.0,137.72,91.33
2018,9,7,6,30,488.0,40.0,1.9,14.7,112.0,213.26,158.73
2018,9,7,6,45,564.5,46.0,1.9,15.3,162.0,275.44,214.35
2018,9,7,7,0,641.0,52.0,1.9,15.9,212.0,343.31,273.43
2018,9,7,7,15,689.5,57.0,1.85,16.8,265.0,405.61,325.95
2018,9,7,7,30,738.0,62.0,1.8,17.7,318.0,471.48,378.96
2018,9,7,7,45,771.5,65.5,1.7,18.6,370.5,530.12,423.93
2018,9,7,8,0,805.0,69.0,1.6,19.5,423.0,590.07,467.77
2018,9,7,8,15,829.0,72.0,1.65,20.4,473.5,644.04,506.23
2018,9,7,8,30,853.0,75.0,1.7,21.3,524.0,693.76,538.56
2018,9,7,8,45,871.0,77.0,1.7,22.15,570.5,741.1,568.11
2018,9,7,9,0,889.0,79.0,1.7,23.0,617.0,787.13,596.03
2018,9,7,9,15,900.5,81.0,1.75,23.9,658.0,826.26,619.04
2018,9,7,9,30,912.0,83.0,1.8,24.8,699.0,863.11,640.21
2018,9,7,9,45,919.5,85.5,1.8,25.65,734.0,894.53,657.12
2018,9,7,10,0,927.0,88.0,1.8,26.5,769.0,923.04,671.97
2018,9,7,10,15,934.5,89.0,1.9,27.2,798.0,946.82,685.2
2018,9,7,10,30,942.0,90.0,2.0,27.9,827.0,967.38,696.4
2018,9,7,10,45,948.0,90.5,2.05,28.55,849.0,982.65,703.86
2018,9,7,11,0,954.0,91.0,2.1,29.2,871.0,994.42,709.22
2018,9,7,11,15,958.0,91.5,2.15,29.7,885.5,1000.72,711.68
2018,9,7,11,30,962.0,92.0,2.2,30.2,900.0,1003.36,712.02
2018,9,7,11,45,964.0,92.0,2.3,30.7,906.0,999.91,709.22
2018,9,7,12,0,966.0,92.0,2.4,31.2,912.0,992.77,704.24
2018,9,7,12,15,965.0,92.5,2.5,31.5,909.5,979.75,696.22
2018,9,7,12,30,964.0,93.0,2.6,31.8,907.0,963.18,686.04
2018,9,7,12,45,961.5,92.5,2.7,32.1,896.0,940.79,672.18
2018,9,7,13,0,959.0,92.0,2.8,32.4,885.0,915.1,656.21
2018,9,7,13,15,955.5,91.0,2.9,32.3,866.5,884.9,638.29
2018,9,7,13,30,952.0,90.0,3.0,32.2,848.0,851.72,618.25
2018,9,7,13,45,946.0,89.0,3.15,32.15,822.0,813.8,594.99
2018,9,7,14,0,940.0,88.0,3.3,32.1,796.0,773.41,569.71
2018,9,7,14,15,932.0,86.5,3.35,31.8,763.0,728.85,541.31
2018,9,7,14,30,924.0,85.0,3.4,31.5,730.0,682.39,510.07
2018,9,7,14,45,912.5,83.5,3.5,31.15,690.5,632.13,474.38
2018,9,7,15,0,901.0,82.0,3.6,30.8,651.0,580.73,436.67
2018,9,7,15,15,886.0,79.0,3.6,30.8,606.0,525.24,393.94
2018,9,7,15,30,871.0,76.0,3.6,30.8,561.0,469.5,349.73
2018,9,7,15,45,850.5,73.5,3.7,29.75,512.0,412.03,304.35
2018,9,7,16,0,830.0,71.0,3.8,28.7,463.0,353.26,256.29
2018,9,7,16,15,802.0,67.5,3.7,27.85,411.0,294.47,206.64
2018,9,7,16,30,774.0,64.0,3.6,27.0,359.0,237.98,158.26
2018,9,7,16,45,733.5,60.0,3.55,26.15,306.0,181.41,111.07
2018,9,7,17,0,693.0,56.0,3.5,25.3,253.0,129.13,70.36
2018,9,7,17,15,630.5,50.0,3.35,24.2,201.0,78.24,38.04
2018,9,7,17,30,568.0,44.0,3.2,23.1,149.0,31.81,21.62
2018,9,7,17,45,464.5,36.0,3.0,22.0,103.5,26.75,16.9
2018,9,7,18,0,361.0,28.0,2.8,20.9,58.0,22.25,10.68
2018,9,7,18,15,207.0,17.0,2.8,20.15,31.5,16.71,0.0
2018,9,7,18,30,53.0,6.0,2.8,19.4,5.0,0.0,0.0
2018,9,7,18,45,26.5,3.0,2.8,18.65,2.5,0.0,0.0
2018,9,7,19,0,0.0,0.0,2.8,17.9,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,2.8,17.55,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,2.8,17.2,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,2.8,16.85,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,2.75,16.3,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,2.65,15.6,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,2.6,15.35,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,2.55,15.1,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,2.45,14.85,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,2.15,14.35,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,2.05,14.1,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,1.85,13.3,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,1.75,12.95,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,1.7,12.65,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,1.7,12.55,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,1.95,12.95,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,8,5,45,110.0,9.5,2.45,13.85,14.5,9.34,0.0
2018,9,8,6,0,220.0,19.0,2.7,14.3,29.0,71.48,0.0
2018,9,8,6,15,362.5,27.5,2.75,14.9,69.5,138.67,90.35
2018,9,8,6,30,505.0,36.0,2.8,15.5,110.0,213.64,158.23
2018,9,8,6,45,578.5,42.5,2.85,16.15,159.5,274.07,212.9
2018,9,8,7,0,652.0,49.0,2.9,16.8,209.0,343.86,273.99
2018,9,8,7,15,698.0,53.5,2.9,17.55,261.5,404.82,326.3
2018,9,8,7,30,744.0,58.0,2.9,18.3,314.0,469.1,379.17
2018,9,8,7,45,775.0,61.5,2.85,19.05,365.5,526.47,424.5
2018,9,8,8,0,806.0,65.0,2.8,19.8,417.0,584.93,468.83
2018,9,8,8,15,828.0,68.0,2.85,20.6,466.5,633.77,504.52
2018,9,8,8,30,850.0,71.0,2.9,21.4,516.0,685.78,539.59
2018,9,8,8,45,866.0,73.5,2.9,22.15,562.0,732.04,569.52
2018,9,8,9,0,882.0,76.0,2.9,22.9,608.0,776.86,597.81
2018,9,8,9,15,892.0,79.5,2.95,23.6,648.5,816.2,622.15
2018,9,8,9,30,902.0,83.0,3.0,24.3,689.0,853.16,644.55
2018,9,8,9,45,907.0,87.0,3.0,25.0,723.5,883.78,662.04
2018,9,8,10,0,912.0,91.0,3.0,25.7,758.0,911.39,677.37
2018,9,8,10,15,919.0,92.5,3.05,26.3,786.5,934.9,690.5
2018,9,8,10,30,926.0,94.0,3.1,26.9,815.0,955.22,701.54
2018,9,8,10,45,930.5,95.0,3.15,27.5,836.0,969.36,708.56
2018,9,8,11,0,935.0,96.0,3.2,28.1,857.0,980.03,713.44
2018,9,8,11,15,938.0,97.5,3.25,28.55,871.5,986.3,716.0
2018,9,8,11,30,941.0,99.0,3.3,29.0,886.0,988.96,716.37
2018,9,8,11,45,942.0,99.0,3.35,29.45,891.0,984.54,712.31
2018,9,8,12,0,943.0,99.0,3.4,29.9,896.0,976.52,706.1
2018,9,8,12,15,945.5,97.5,3.5,30.15,894.5,964.74,698.49
2018,9,8,12,30,948.0,96.0,3.6,30.4,893.0,949.41,688.66
2018,9,8,12,45,949.5,93.5,3.65,30.7,883.5,928.65,674.9
2018,9,8,13,0,951.0,91.0,3.7,31.0,874.0,904.49,658.98
2018,9,8,13,15,947.0,90.0,3.8,30.95,855.0,874.02,640.05
2018,9,8,13,30,943.0,89.0,3.9,30.9,836.0,840.62,619.05
2018,9,8,13,45,937.0,88.0,4.0,30.85,810.0,802.94,594.95
2018,9,8,14,0,931.0,87.0,4.1,30.8,784.0,762.81,568.92
2018,9,8,14,15,923.0,85.0,4.2,30.55,751.0,718.05,539.78
2018,9,8,14,30,915.0,83.0,4.3,30.3,718.0,671.42,507.63
2018,9,8,14,45,904.5,81.5,4.35,30.05,679.5,622.13,471.56
2018,9,8,15,0,894.0,80.0,4.4,29.8,641.0,571.64,433.53
2018,9,8,15,15,878.5,78.0,4.4,29.8,596.5,517.21,390.92
2018,9,8,15,30,863.0,76.0,4.4,29.8,552.0,462.57,346.93
2018,9,8,15,45,844.0,73.0,4.45,28.9,504.0,405.66,301.13
2018,9,8,16,0,825.0,70.0,4.5,28.0,456.0,347.31,252.72
2018,9,8,16,15,796.0,67.5,4.45,27.2,404.5,289.51,203.46
2018,9,8,16,30,767.0,65.0,4.4,26.4,353.0,234.13,155.72
2018,9,8,16,45,726.5,60.0,4.35,25.55,300.0,177.16,108.14
2018,9,8,17,0,686.0,55.0,4.3,24.7,247.0,124.49,67.29
2018,9,8,17,15,608.0,50.5,4.1,23.6,194.0,72.2,34.77
2018,9,8,17,30,530.0,46.0,3.9,22.5,141.0,33.12,22.76
2018,9,8,17,45,410.5,37.0,3.7,21.4,96.0,27.98,17.89
2018,9,8,18,0,291.0,28.0,3.5,20.3,51.0,22.6,10.03
2018,9,8,18,15,158.0,16.0,3.45,19.55,27.0,15.73,0.0
2018,9,8,18,30,25.0,4.0,3.4,18.8,3.0,0.0,0.0
2018,9,8,18,45,12.5,2.0,3.35,18.05,1.5,0.0,0.0
2018,9,8,19,0,0.0,0.0,3.3,17.3,0.0,0.0,0.0
