Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,18,16,15,569.0,52.0,0.95,24.45,181.0,113.28,62.36
2018,10,18,16,30,460.0,49.0,1.0,23.2,128.0,69.95,36.05
2018,10,18,16,45,346.0,37.5,1.05,21.95,86.0,30.74,20.05
2018,10,18,17,0,232.0,26.0,1.1,20.7,44.0,20.71,8.2
2018,10,18,17,15,124.5,14.0,1.1,19.95,23.0,13.76,0.0
2018,10,18,17,30,17.0,2.0,1.1,19.2,2.0,0.0,0.0
2018,10,18,17,45,8.5,1.0,1.15,18.45,1.0,0.0,0.0
2018,10,18,18,0,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,1.2,17.35,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,1.15,15.9,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,1.1,15.35,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,1.05,14.9,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,0.95,14.55,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,0.85,14.1,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,0.8,13.75,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,0.85,13.6,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,0.95,13.25,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,19,6,15,66.0,7.0,0.95,13.2,8.5,0.0,0.0
2018,10,19,6,30,132.0,14.0,0.9,13.6,17.0,46.12,0.0
2018,10,19,6,45,279.5,25.0,0.85,14.0,52.0,123.17,62.92
2018,10,19,7,0,427.0,36.0,0.8,14.4,87.0,204.32,150.84
2018,10,19,7,15,512.5,43.5,0.85,15.1,133.0,267.57,207.27
2018,10,19,7,30,598.0,51.0,0.9,15.8,179.0,338.14,267.53
2018,10,19,7,45,651.0,56.0,0.9,16.45,227.0,396.53,316.5
2018,10,19,8,0,704.0,61.0,0.9,17.1,275.0,455.76,364.21
2018,10,19,8,15,739.5,65.0,0.95,17.95,322.0,508.9,405.34
2018,10,19,8,30,775.0,69.0,1.0,18.8,369.0,562.67,445.37
2018,10,19,8,45,799.5,72.0,1.05,19.6,412.0,608.42,478.2
2018,10,19,9,0,824.0,75.0,1.1,20.4,455.0,653.27,509.26
2018,10,19,9,15,841.5,77.5,1.2,21.35,493.0,691.36,533.69
2018,10,19,9,30,859.0,80.0,1.3,22.3,531.0,727.53,556.41
2018,10,19,9,45,871.0,82.0,1.4,23.2,563.0,752.23,571.02
2018,10,19,10,0,883.0,84.0,1.5,24.1,595.0,778.79,586.9
2018,10,19,10,15,892.0,85.5,1.5,24.8,620.5,799.62,598.19
2018,10,19,10,30,901.0,87.0,1.5,25.5,646.0,817.37,607.42
2018,10,19,10,45,906.5,88.0,1.55,26.25,664.0,828.54,612.73
2018,10,19,11,0,912.0,89.0,1.6,27.0,682.0,836.34,615.96
2018,10,19,11,15,915.0,89.5,1.55,27.4,692.0,838.14,615.14
2018,10,19,11,30,918.0,90.0,1.5,27.8,702.0,836.47,612.22
2018,10,19,11,45,918.5,90.0,1.45,28.25,704.0,828.78,605.4
2018,10,19,12,0,919.0,90.0,1.4,28.7,706.0,817.66,596.55
2018,10,19,12,15,915.5,90.5,1.4,28.9,699.5,800.63,585.13
2018,10,19,12,30,912.0,91.0,1.4,29.1,693.0,780.41,571.74
2018,10,19,12,45,905.5,91.0,1.35,29.3,678.5,754.4,554.09
2018,10,19,13,0,899.0,91.0,1.3,29.5,664.0,725.6,534.65
2018,10,19,13,15,892.0,90.0,1.25,29.55,642.5,692.79,512.57
2018,10,19,13,30,885.0,89.0,1.2,29.6,621.0,657.55,487.4
2018,10,19,13,45,874.5,87.0,1.2,29.6,592.0,616.96,458.56
2018,10,19,14,0,864.0,85.0,1.2,29.6,563.0,575.31,428.25
2018,10,19,14,15,849.0,83.0,1.15,29.45,528.0,528.74,393.56
2018,10,19,14,30,834.0,81.0,1.1,29.3,493.0,481.26,357.26
2018,10,19,14,45,813.5,77.5,1.1,29.15,452.0,429.29,316.88
2018,10,19,15,0,793.0,74.0,1.1,29.0,411.0,377.5,275.36
2018,10,19,15,15,762.5,71.0,1.1,29.0,366.0,323.37,230.91
2018,10,19,15,30,732.0,68.0,1.1,29.0,321.0,271.04,186.97
2018,10,19,15,45,689.0,63.0,1.0,28.0,273.5,216.06,141.67
2018,10,19,16,0,646.0,58.0,0.9,27.0,226.0,163.34,98.83
2018,10,19,16,15,549.5,52.5,0.95,25.85,174.5,109.44,59.82
2018,10,19,16,30,453.0,47.0,1.0,24.7,123.0,66.0,33.32
2018,10,19,16,45,337.5,36.0,1.05,23.5,82.0,28.09,17.59
2018,10,19,17,0,222.0,25.0,1.1,22.3,41.0,20.01,6.43
2018,10,19,17,15,121.0,14.0,1.15,21.55,21.5,13.76,0.0
2018,10,19,17,30,20.0,3.0,1.2,20.8,2.0,0.0,0.0
2018,10,19,17,45,10.0,1.5,1.2,20.1,1.0,0.0,0.0
2018,10,19,18,0,0.0,0.0,1.2,19.4,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,1.2,18.6,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,1.2,18.2,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,1.15,17.6,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,1.1,17.15,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,0.85,16.55,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,0.75,16.3,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,0.75,15.85,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,0.8,15.55,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,0.85,15.35,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,0.95,15.25,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,1.0,15.05,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,1.0,14.75,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,1.05,14.15,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,1.1,13.85,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,1.15,12.2,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,20,6,15,59.5,6.5,1.15,12.6,8.0,0.0,0.0
2018,10,20,6,30,119.0,13.0,1.1,13.1,16.0,41.69,0.0
2018,10,20,6,45,263.5,24.5,1.1,13.6,50.0,116.47,53.33
2018,10,20,7,0,408.0,36.0,1.1,14.1,84.0,196.7,144.86
2018,10,20,7,15,497.0,43.5,1.25,14.8,129.5,260.19,202.03
2018,10,20,7,30,586.0,51.0,1.4,15.5,175.0,331.29,263.41
2018,10,20,7,45,641.5,56.5,1.5,16.2,223.0,390.77,314.11
2018,10,20,8,0,697.0,62.0,1.6,16.9,271.0,451.15,363.81
2018,10,20,8,15,734.0,65.5,1.5,17.75,317.5,504.16,404.97
2018,10,20,8,30,771.0,69.0,1.4,18.6,364.0,557.9,444.8
2018,10,20,8,45,797.5,72.0,1.25,19.45,407.5,604.66,477.33
2018,10,20,9,0,824.0,75.0,1.1,20.3,451.0,650.66,507.74
2018,10,20,9,15,842.0,77.5,1.1,21.3,489.5,688.99,531.3
2018,10,20,9,30,860.0,80.0,1.1,22.3,528.0,725.41,553.03
2018,10,20,9,45,874.0,81.0,1.05,23.35,560.0,750.39,565.79
2018,10,20,10,0,888.0,82.0,1.0,24.4,592.0,777.3,579.7
2018,10,20,10,15,897.0,83.0,1.0,25.15,617.5,797.56,590.25
2018,10,20,10,30,906.0,84.0,1.0,25.9,643.0,814.74,598.79
2018,10,20,10,45,912.5,84.5,0.95,26.7,661.0,826.13,602.76
2018,10,20,11,0,919.0,85.0,0.9,27.5,679.0,834.16,604.63
2018,10,20,11,15,922.0,85.5,1.0,27.95,689.0,835.93,605.66
2018,10,20,11,30,925.0,86.0,1.1,28.4,699.0,834.21,604.58
2018,10,20,11,45,926.0,86.0,1.15,28.85,701.0,826.85,599.29
2018,10,20,12,0,927.0,86.0,1.2,29.3,703.0,816.02,591.91
2018,10,20,12,15,925.0,86.0,1.3,29.4,697.0,799.49,582.31
2018,10,20,12,30,923.0,86.0,1.4,29.5,691.0,779.7,570.56
2018,10,20,12,45,918.0,85.5,1.55,29.65,676.5,754.04,555.17
2018,10,20,13,0,913.0,85.0,1.7,29.8,662.0,725.48,537.61
2018,10,20,13,15,906.5,83.5,1.75,29.7,640.5,692.13,516.12
2018,10,20,13,30,900.0,82.0,1.8,29.6,619.0,656.3,491.18
2018,10,20,13,45,889.5,80.5,1.85,29.55,590.0,615.78,462.2
2018,10,20,14,0,879.0,79.0,1.9,29.5,561.0,573.47,431.13
2018,10,20,14,15,864.5,77.0,1.95,29.25,526.0,527.0,396.46
2018,10,20,14,30,850.0,75.0,2.0,29.0,491.0,479.51,359.89
2018,10,20,14,45,829.5,72.5,2.0,28.75,450.0,427.96,318.99
2018,10,20,15,0,809.0,70.0,2.0,28.5,409.0,376.54,276.93
2018,10,20,15,15,779.0,67.0,2.0,28.5,364.0,321.95,231.24
2018,10,20,15,30,749.0,64.0,2.0,28.5,319.0,269.07,186.11
2018,10,20,15,45,706.5,59.5,1.85,27.4,271.5,214.0,140.15
2018,10,20,16,0,664.0,55.0,1.7,26.3,224.0,162.65,98.01
2018,10,20,16,15,597.5,49.0,1.6,24.9,176.5,109.53,58.35
2018,10,20,16,30,531.0,43.0,1.5,23.5,129.0,64.91,30.75
2018,10,20,16,45,402.0,33.5,1.35,22.15,85.5,25.53,15.47
2018,10,20,17,0,273.0,24.0,1.2,20.8,42.0,19.3,4.47
2018,10,20,17,15,146.5,13.5,1.2,20.05,22.0,13.27,0.0
2018,10,20,17,30,20.0,3.0,1.2,19.3,2.0,0.0,0.0
2018,10,20,17,45,10.0,1.5,1.2,18.5,1.0,0.0,0.0
2018,10,20,18,0,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,1.25,17.25,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,1.3,16.35,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,1.3,15.55,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,1.3,14.85,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,1.25,14.3,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,1.15,13.9,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,1.05,13.55,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,1.05,12.55,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,0.95,11.35,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,10,21,6,15,50.5,5.5,0.95,10.9,6.5,0.0,0.0
2018,10,21,6,30,101.0,11.0,1.0,11.3,13.0,35.14,0.0
2018,10,21,6,45,260.0,22.5,1.1,11.75,47.5,112.13,44.05
2018,10,21,7,0,419.0,34.0,1.2,12.2,82.0,197.36,145.42
2018,10,21,7,15,474.5,41.5,1.25,12.75,120.5,247.87,193.53
2018,10,21,7,30,530.0,49.0,1.3,13.3,159.0,302.91,242.8
2018,10,21,7,45,335.0,70.5,1.35,13.85,146.5,254.35,207.24
2018,10,21,8,0,140.0,92.0,1.4,14.4,134.0,175.91,143.5
2018,10,21,8,15,200.0,109.0,1.4,15.15,179.0,240.87,197.64
2018,10,21,8,30,260.0,126.0,1.4,15.9,224.0,303.08,247.83
2018,10,21,8,45,356.5,130.5,1.4,16.6,282.0,386.46,313.89
2018,10,21,9,0,453.0,135.0,1.4,17.3,340.0,466.56,375.43
2018,10,21,9,15,499.5,141.0,1.35,18.0,384.5,517.79,412.57
2018,10,21,9,30,546.0,147.0,1.3,18.7,429.0,569.76,449.4
2018,10,21,9,45,650.5,133.0,1.25,19.4,489.5,647.14,504.61
2018,10,21,10,0,755.0,119.0,1.2,20.1,550.0,721.94,554.8
2018,10,21,10,15,824.5,104.0,1.15,20.7,593.0,766.47,582.04
2018,10,21,10,30,894.0,89.0,1.1,21.3,636.0,807.7,606.75
2018,10,21,10,45,900.0,90.0,1.1,21.95,654.0,819.07,611.66
2018,10,21,11,0,906.0,91.0,1.1,22.6,672.0,827.11,614.8
2018,10,21,11,15,909.0,91.5,1.15,23.1,682.0,828.8,614.9
2018,10,21,11,30,912.0,92.0,1.2,23.6,692.0,827.04,612.92
2018,10,21,11,45,912.5,92.0,1.25,24.1,693.5,819.32,607.13
2018,10,21,12,0,913.0,92.0,1.3,24.6,695.0,808.2,599.24
2018,10,21,12,15,909.5,92.0,1.4,25.0,688.5,790.69,587.99
2018,10,21,12,30,906.0,92.0,1.5,25.4,682.0,770.03,574.63
2018,10,21,12,45,898.5,93.0,1.6,25.85,667.5,744.52,557.82
2018,10,21,13,0,891.0,94.0,1.7,26.3,653.0,716.28,539.04
2018,10,21,13,15,883.5,92.5,1.85,26.4,631.0,682.88,516.8
2018,10,21,13,30,876.0,91.0,2.0,26.5,609.0,648.6,492.63
2018,10,21,13,45,865.0,89.5,2.15,26.6,580.5,608.25,463.39
2018,10,21,14,0,854.0,88.0,2.3,26.7,552.0,566.22,432.03
2018,10,21,14,15,838.5,85.0,2.45,26.45,516.5,518.89,396.36
2018,10,21,14,30,823.0,82.0,2.6,26.2,481.0,470.76,358.83
2018,10,21,14,45,801.5,79.0,2.7,25.9,440.5,419.57,317.66
2018,10,21,15,0,780.0,76.0,2.8,25.6,400.0,368.67,275.42
2018,10,21,15,15,748.5,72.5,2.8,25.6,355.0,314.66,229.42
2018,10,21,15,30,717.0,69.0,2.8,25.6,310.0,262.57,184.31
2018,10,21,15,45,671.5,63.5,2.9,24.3,262.5,206.37,137.24
2018,10,21,16,0,626.0,58.0,3.0,23.0,215.0,155.44,95.22
2018,10,21,16,15,555.0,51.0,2.8,21.85,168.0,104.75,57.19
2018,10,21,16,30,484.0,44.0,2.6,20.7,121.0,61.63,30.45
2018,10,21,16,45,358.5,34.0,2.4,19.55,80.0,26.3,16.15
2018,10,21,17,0,233.0,24.0,2.2,18.4,39.0,19.61,2.5
2018,10,21,17,15,116.5,12.0,2.15,17.6,19.5,11.8,0.0
2018,10,21,17,30,0.0,0.0,2.1,16.8,0.0,0.0,0.0
2018,10,21,17,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2018,10,21,18,0,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,1.9,14.85,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,1.7,14.15,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,1.55,13.6,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,1.45,13.2,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,1.4,12.85,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,1.35,12.55,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,1.35,12.1,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,1.4,11.95,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,1.45,11.6,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,1.5,11.45,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,1.5,11.15,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,1.5,10.85,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,1.5,10.55,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,1.45,10.45,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,1.35,10.4,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,1.25,10.3,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,10,22,6,15,0.0,1.5,1.4,10.85,1.5,0.0,0.0
2018,10,22,6,30,0.0,3.0,1.6,11.4,3.0,2.95,0.0
2018,10,22,6,45,25.5,11.0,1.85,11.9,14.0,22.06,2.63
2018,10,22,7,0,51.0,19.0,2.1,12.4,25.0,42.67,28.14
2018,10,22,7,15,262.5,32.0,2.15,12.9,83.5,152.93,119.37
2018,10,22,7,30,474.0,45.0,2.2,13.4,142.0,272.39,219.64
2018,10,22,7,45,261.5,51.0,2.3,13.85,106.5,194.01,158.67
2018,10,22,8,0,49.0,57.0,2.4,14.3,71.0,87.31,69.2
2018,10,22,8,15,41.5,89.5,2.35,14.8,103.0,115.39,92.79
2018,10,22,8,30,34.0,122.0,2.3,15.3,135.0,147.91,119.36
2018,10,22,8,45,82.0,152.5,2.3,15.85,188.0,212.83,173.05
2018,10,22,9,0,130.0,183.0,2.3,16.4,241.0,288.35,233.88
2018,10,22,9,15,340.5,165.0,2.3,16.95,335.5,423.89,344.04
2018,10,22,9,30,551.0,147.0,2.3,17.5,430.0,571.59,458.59
2018,10,22,9,45,703.0,118.5,2.3,18.05,502.0,667.57,529.96
2018,10,22,10,0,855.0,90.0,2.3,18.6,574.0,759.87,594.02
2018,10,22,10,15,882.0,86.5,2.35,19.1,604.5,783.64,608.37
2018,10,22,10,30,909.0,83.0,2.4,19.6,635.0,809.49,624.74
2018,10,22,10,45,915.5,83.5,2.4,20.1,653.0,820.77,630.5
2018,10,22,11,0,922.0,84.0,2.4,20.6,671.0,828.68,634.13
2018,10,22,11,15,925.5,84.5,2.5,20.95,681.5,830.76,634.97
2018,10,22,11,30,929.0,85.0,2.6,21.3,692.0,829.34,633.54
2018,10,22,11,45,929.5,85.0,2.65,21.65,693.5,821.49,627.46
2018,10,22,12,0,930.0,85.0,2.7,22.0,695.0,810.2,619.15
2018,10,22,12,15,928.5,84.5,2.8,22.15,689.0,793.44,607.92
2018,10,22,12,30,927.0,84.0,2.9,22.3,683.0,773.4,594.45
2018,10,22,12,45,922.0,83.5,2.95,22.5,668.5,747.69,576.59
2018,10,22,13,0,917.0,83.0,3.0,22.7,654.0,719.07,556.66
2018,10,22,13,15,909.5,81.5,3.1,22.6,631.5,685.01,533.05
2018,10,22,13,30,902.0,80.0,3.2,22.5,609.0,648.53,506.14
2018,10,22,13,45,891.0,79.0,3.3,22.4,580.5,608.28,475.72
2018,10,22,14,0,880.0,78.0,3.4,22.3,552.0,566.26,443.14
2018,10,22,14,15,864.5,76.0,3.45,21.95,516.5,519.4,406.25
2018,10,22,14,30,849.0,74.0,3.5,21.6,481.0,471.61,367.52
2018,10,22,14,45,827.5,71.0,3.6,21.2,440.0,419.4,324.32
2018,10,22,15,0,806.0,68.0,3.7,20.8,399.0,367.43,279.97
2018,10,22,15,15,775.0,65.0,3.7,20.8,354.0,312.97,232.22
2018,10,22,15,30,744.0,62.0,3.7,20.8,309.0,260.34,185.34
2018,10,22,15,45,698.5,58.0,3.7,19.6,261.5,205.77,138.22
2018,10,22,16,0,653.0,54.0,3.7,18.4,214.0,155.26,95.6
2018,10,22,16,15,581.5,47.5,3.55,17.6,166.5,102.31,55.23
2018,10,22,16,30,510.0,41.0,3.4,16.8,119.0,58.42,28.16
2018,10,22,16,45,381.0,32.0,3.25,16.0,78.5,24.65,14.88
2018,10,22,17,0,252.0,23.0,3.1,15.2,38.0,18.87,0.0
2018,10,22,17,15,126.0,11.5,3.0,14.65,19.0,11.3,0.0
2018,10,22,17,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,10,22,17,45,0.0,0.0,2.75,13.6,0.0,0.0,0.0
2018,10,22,18,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,2.5,12.95,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,2.35,12.65,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,2.2,12.45,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,1.75,12.05,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,1.45,11.75,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,1.25,11.45,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,1.15,11.15,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,1.15,10.9,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,1.45,10.45,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,1.55,10.45,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,1.85,10.7,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,1.9,10.75,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,1.9,10.85,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,1.9,10.95,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,1.6,10.75,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,1.45,10.6,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,1.35,10.4,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,1.25,10.25,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,1.15,10.2,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,10,23,6,15,9.5,3.0,1.25,10.7,3.0,0.0,0.0
2018,10,23,6,30,19.0,6.0,1.4,11.2,6.0,10.39,0.0
2018,10,23,6,45,71.5,21.5,1.5,11.75,28.0,49.99,7.25
2018,10,23,7,0,124.0,37.0,1.6,12.3,50.0,93.06,66.85
2018,10,23,7,15,202.5,50.5,1.65,12.8,85.0,149.92,116.92
2018,10,23,7,30,281.0,64.0,1.7,13.3,120.0,208.02,167.31
2018,10,23,7,45,221.0,87.0,1.8,13.8,138.5,211.08,172.07
2018,10,23,8,0,161.0,110.0,1.9,14.3,157.0,208.38,170.6
2018,10,23,8,15,208.0,126.5,1.95,14.65,197.5,265.54,218.2
2018,10,23,8,30,255.0,143.0,2.0,15.0,238.0,319.0,261.76
2018,10,23,8,45,294.0,156.5,2.0,15.4,278.0,366.47,299.51
2018,10,23,9,0,333.0,170.0,2.0,15.8,318.0,415.6,337.77
2018,10,23,9,15,536.5,138.5,2.1,16.1,400.5,537.34,434.59
2018,10,23,9,30,740.0,107.0,2.2,16.4,483.0,664.25,531.75
2018,10,23,9,45,530.0,158.0,2.3,16.75,436.0,577.58,461.81
2018,10,23,10,0,320.0,209.0,2.4,17.1,389.0,475.29,379.8
2018,10,23,10,15,270.5,238.0,2.5,17.25,394.5,472.89,376.54
2018,10,23,10,30,221.0,267.0,2.6,17.4,400.0,459.42,364.36
2018,10,23,10,45,306.5,260.5,2.7,17.6,451.0,527.76,417.72
2018,10,23,11,0,392.0,254.0,2.8,17.8,502.0,587.42,463.46
2018,10,23,11,15,468.5,232.5,2.9,17.85,533.5,630.61,496.78
2018,10,23,11,30,545.0,211.0,3.0,17.9,565.0,663.87,522.81
2018,10,23,11,45,580.5,199.5,3.05,17.9,577.0,672.99,530.05
2018,10,23,12,0,616.0,188.0,3.1,17.9,589.0,682.22,537.42
2018,10,23,12,15,482.5,225.5,3.15,17.9,538.0,607.54,479.29
2018,10,23,12,30,349.0,263.0,3.2,17.9,487.0,532.04,420.19
2018,10,23,12,45,375.5,246.5,3.2,17.85,482.5,523.78,415.08
2018,10,23,13,0,402.0,230.0,3.2,17.8,478.0,518.23,411.4
2018,10,23,13,15,630.5,160.5,3.1,18.0,534.5,584.46,464.58
2018,10,23,13,30,859.0,91.0,3.0,18.2,591.0,631.4,501.06
2018,10,23,13,45,863.0,85.5,2.9,18.45,567.0,596.35,472.41
2018,10,23,14,0,867.0,80.0,2.8,18.7,543.0,557.91,441.12
2018,10,23,14,15,732.5,103.0,2.65,18.8,476.5,477.23,376.58
2018,10,23,14,30,598.0,126.0,2.5,18.9,410.0,404.71,318.08
2018,10,23,14,45,650.5,103.5,2.35,19.0,388.0,374.89,291.77
2018,10,23,15,0,703.0,81.0,2.2,19.1,366.0,338.92,258.95
2018,10,23,15,15,708.5,71.5,2.2,19.1,331.0,295.62,219.87
2018,10,23,15,30,714.0,62.0,2.2,19.1,296.0,249.78,177.83
2018,10,23,15,45,687.0,56.5,2.05,18.75,253.0,199.43,133.14
2018,10,23,16,0,660.0,51.0,1.9,18.4,210.0,151.18,91.53
2018,10,23,16,15,581.0,45.5,1.7,17.45,162.5,98.42,52.14
2018,10,23,16,30,502.0,40.0,1.5,16.5,115.0,55.44,26.57
2018,10,23,16,45,374.0,31.0,1.3,15.55,75.0,23.96,14.15
2018,10,23,17,0,246.0,22.0,1.1,14.6,35.0,18.13,0.0
2018,10,23,17,15,123.0,11.0,1.15,14.15,17.5,10.81,0.0
2018,10,23,17,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,10,23,17,45,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,1.45,12.1,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,1.45,11.7,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,1.4,11.35,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,1.35,11.05,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,1.25,10.75,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,1.25,10.55,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,1.25,10.55,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.15,10.45,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,1.05,10.6,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,10,24,6,15,15.0,3.5,1.0,10.95,3.5,0.0,0.0
2018,10,24,6,30,30.0,7.0,1.0,11.3,7.0,13.91,0.0
2018,10,24,6,45,77.0,21.5,0.95,11.7,28.0,51.3,0.06
2018,10,24,7,0,124.0,36.0,0.9,12.1,49.0,91.77,65.22
2018,10,24,7,15,249.0,48.0,1.1,12.8,91.5,164.19,127.59
2018,10,24,7,30,374.0,60.0,1.3,13.5,134.0,242.37,194.05
2018,10,24,7,45,497.0,61.0,1.5,14.2,186.5,320.4,260.04
2018,10,24,8,0,620.0,62.0,1.7,14.9,239.0,405.86,330.75
2018,10,24,8,15,690.0,62.0,1.65,15.55,290.0,466.86,379.82
2018,10,24,8,30,760.0,62.0,1.6,16.2,341.0,533.76,431.69
2018,10,24,8,45,793.0,63.0,1.6,16.85,384.5,581.26,467.2
2018,10,24,9,0,826.0,64.0,1.6,17.5,428.0,624.26,498.49
2018,10,24,9,15,842.5,66.0,1.6,18.15,464.5,660.47,522.35
2018,10,24,9,30,859.0,68.0,1.6,18.8,501.0,694.75,544.37
2018,10,24,9,45,870.0,70.0,1.6,19.5,532.0,722.81,561.5
2018,10,24,10,0,881.0,72.0,1.6,20.2,563.0,748.22,576.61
2018,10,24,10,15,889.0,73.0,1.7,20.75,587.0,767.36,588.48
2018,10,24,10,30,897.0,74.0,1.8,21.3,611.0,783.43,598.29
2018,10,24,10,45,901.5,74.5,1.85,21.8,627.5,793.0,603.36
2018,10,24,11,0,906.0,75.0,1.9,22.3,644.0,799.24,606.3
2018,10,24,11,15,907.5,75.5,2.0,22.65,653.0,799.73,606.2
2018,10,24,11,30,909.0,76.0,2.1,23.0,662.0,796.81,603.91
2018,10,24,11,45,908.5,76.0,2.25,23.35,663.0,788.38,598.3
2018,10,24,12,0,908.0,76.0,2.4,23.7,664.0,776.59,590.45
2018,10,24,12,15,905.5,76.0,2.5,23.95,657.5,760.02,579.2
2018,10,24,12,30,903.0,76.0,2.6,24.2,651.0,740.3,565.79
2018,10,24,12,45,898.0,75.5,2.7,24.45,637.0,715.22,548.6
2018,10,24,13,0,893.0,75.0,2.8,24.7,623.0,687.32,529.37
2018,10,24,13,15,884.5,74.5,2.8,24.7,601.5,654.5,505.82
2018,10,24,13,30,876.0,74.0,2.8,24.7,580.0,619.4,479.41
2018,10,24,13,45,842.0,79.0,2.85,24.75,546.0,573.15,444.12
2018,10,24,14,0,808.0,84.0,2.9,24.8,512.0,527.55,408.61
2018,10,24,14,15,772.0,86.5,2.85,24.6,473.5,477.76,369.4
2018,10,24,14,30,736.0,89.0,2.8,24.4,435.0,428.95,330.1
2018,10,24,14,45,527.0,118.5,2.75,24.2,355.0,336.66,257.83
2018,10,24,15,0,318.0,148.0,2.7,24.0,275.0,259.86,198.26
2018,10,24,15,15,378.5,120.5,2.7,24.0,255.0,235.51,175.98
2018,10,24,15,30,439.0,93.0,2.7,24.0,235.0,203.63,146.18
2018,10,24,15,45,533.5,71.0,2.5,23.25,216.5,177.94,119.29
2018,10,24,16,0,628.0,49.0,2.3,22.5,198.0,142.09,84.05
2018,10,24,16,15,554.0,43.5,2.1,21.7,153.0,91.97,47.29
2018,10,24,16,30,480.0,38.0,1.9,20.9,108.0,51.0,23.65
2018,10,24,16,45,352.5,29.5,1.65,20.05,70.0,22.77,12.61
2018,10,24,17,0,225.0,21.0,1.4,19.2,32.0,17.37,0.0
2018,10,24,17,15,112.5,10.5,1.5,18.65,16.0,10.32,0.0
2018,10,24,17,30,0.0,0.0,1.6,18.1,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,1.7,17.6,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,1.8,17.1,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,1.8,16.65,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,1.85,15.8,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,1.85,15.1,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,1.55,13.6,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,1.45,13.25,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,1.15,10.65,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,1.05,11.3,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,10,25,6,15,35.5,4.0,0.9,11.95,4.5,0.0,0.0
2018,10,25,6,30,71.0,8.0,0.9,12.3,9.0,24.35,0.0
2018,10,25,6,45,197.0,20.5,0.9,12.7,37.0,86.83,0.0
2018,10,25,7,0,323.0,33.0,0.9,13.1,65.0,160.16,113.2
2018,10,25,7,15,452.5,39.5,0.95,13.7,111.5,232.32,178.56
2018,10,25,7,30,582.0,46.0,1.0,14.3,158.0,315.84,249.62
2018,10,25,7,45,429.5,72.0,1.1,14.9,167.0,297.41,239.49
2018,10,25,8,0,277.0,98.0,1.2,15.5,176.0,259.49,210.92
2018,10,25,8,15,434.0,94.5,1.25,16.25,241.0,359.76,292.89
2018,10,25,8,30,591.0,91.0,1.3,17.0,306.0,467.5,377.46
2018,10,25,8,45,697.5,80.5,1.3,17.8,363.5,541.72,433.53
2018,10,25,9,0,804.0,70.0,1.3,18.6,421.0,618.4,489.86
2018,10,25,9,15,830.0,70.5,1.45,19.45,460.0,658.71,517.6
2018,10,25,9,30,856.0,71.0,1.6,20.3,499.0,693.23,540.38
2018,10,25,9,45,870.0,72.0,1.7,21.15,530.5,722.14,558.53
2018,10,25,10,0,884.0,73.0,1.8,22.0,562.0,748.54,574.77
2018,10,25,10,15,892.5,74.0,1.9,22.65,586.5,768.02,586.55
2018,10,25,10,30,901.0,75.0,2.0,23.3,611.0,784.43,596.26
2018,10,25,10,45,907.0,76.0,2.05,24.0,628.5,795.7,601.97
2018,10,25,11,0,913.0,77.0,2.1,24.7,646.0,803.64,605.52
2018,10,25,11,15,916.0,77.5,2.1,25.1,656.0,805.25,605.19
2018,10,25,11,30,919.0,78.0,2.1,25.5,666.0,803.42,602.71
2018,10,25,11,45,920.0,77.5,2.1,25.9,667.5,795.47,596.24
2018,10,25,12,0,921.0,77.0,2.1,26.3,669.0,784.11,587.64
2018,10,25,12,15,918.5,77.5,2.15,26.55,663.0,767.88,576.57
2018,10,25,12,30,916.0,78.0,2.2,26.8,657.0,748.44,563.38
2018,10,25,12,45,910.0,78.5,2.25,27.05,643.0,723.44,546.39
2018,10,25,13,0,904.0,79.0,2.3,27.3,629.0,695.63,527.45
2018,10,25,13,15,897.0,77.5,2.3,27.4,607.5,662.4,503.64
2018,10,25,13,30,890.0,76.0,2.3,27.5,586.0,626.78,477.23
2018,10,25,13,45,879.5,74.5,2.35,27.6,557.5,586.93,447.4
2018,10,25,14,0,869.0,73.0,2.4,27.7,529.0,545.33,415.54
2018,10,25,14,15,854.5,71.0,2.4,27.55,494.5,499.7,380.07
2018,10,25,14,30,840.0,69.0,2.4,27.4,460.0,453.12,342.85
2018,10,25,14,45,819.0,67.0,2.45,27.25,420.5,402.87,301.89
2018,10,25,15,0,798.0,65.0,2.5,27.1,381.0,352.87,259.92
2018,10,25,15,15,766.5,61.5,2.5,27.1,336.5,298.63,213.71
2018,10,25,15,30,735.0,58.0,2.5,27.1,292.0,246.28,168.45
2018,10,25,15,45,688.5,54.0,2.2,26.05,245.5,192.6,123.4
2018,10,25,16,0,642.0,50.0,1.9,25.0,199.0,143.09,83.19
2018,10,25,16,15,524.0,46.0,1.75,23.7,149.0,89.68,46.39
2018,10,25,16,30,406.0,42.0,1.6,22.4,99.0,50.49,25.41
2018,10,25,16,45,277.5,30.0,1.5,21.1,62.0,23.51,12.82
2018,10,25,17,0,149.0,18.0,1.4,19.8,25.0,14.18,0.0
2018,10,25,17,15,74.5,9.0,1.45,19.2,12.5,8.85,0.0
2018,10,25,17,30,0.0,0.0,1.5,18.6,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,1.6,17.4,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,1.6,16.95,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,1.6,16.05,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,1.55,15.3,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,1.25,14.25,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,1.15,12.35,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,1.05,12.05,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,10,26,6,15,42.5,4.5,0.9,12.4,4.5,0.0,0.0
2018,10,26,6,30,85.0,9.0,0.9,12.8,9.0,28.41,0.0
2018,10,26,6,45,228.5,19.0,0.9,13.2,37.0,93.01,0.0
2018,10,26,7,0,372.0,29.0,0.9,13.6,65.0,171.35,118.95
2018,10,26,7,15,482.5,35.5,0.95,14.25,109.5,237.78,181.54
2018,10,26,7,30,593.0,42.0,1.0,14.9,154.0,311.45,245.13
2018,10,26,7,45,580.5,54.0,1.1,15.55,189.0,348.51,278.94
2018,10,26,8,0,568.0,66.0,1.2,16.2,224.0,380.39,306.93
2018,10,26,8,15,547.5,81.5,1.1,17.05,255.0,409.22,329.86
2018,10,26,8,30,527.0,97.0,1.0,17.9,286.0,434.7,348.7
2018,10,26,8,45,547.5,106.5,0.9,18.75,324.0,475.9,378.72
2018,10,26,9,0,568.0,116.0,0.8,19.6,362.0,516.64,406.98
2018,10,26,9,15,586.5,123.5,0.75,20.4,396.5,553.08,431.56
2018,10,26,9,30,605.0,131.0,0.7,21.2,431.0,588.4,454.56
2018,10,26,9,45,627.0,135.0,0.6,22.05,463.0,621.06,474.49
2018,10,26,10,0,649.0,139.0,0.5,22.9,495.0,652.22,492.67
2018,10,26,10,15,692.0,132.5,0.55,23.6,527.5,685.94,514.89
2018,10,26,10,30,735.0,126.0,0.6,24.3,560.0,717.97,534.72
2018,10,26,10,45,698.0,142.5,0.6,25.0,564.0,711.46,527.87
2018,10,26,11,0,661.0,159.0,0.6,25.7,568.0,701.48,518.75
2018,10,26,11,15,640.5,168.5,0.65,26.25,570.0,693.87,512.46
2018,10,26,11,30,620.0,178.0,0.7,26.8,572.0,683.69,504.43
2018,10,26,11,45,685.5,156.5,0.8,27.3,593.0,704.4,519.74
2018,10,26,12,0,751.0,135.0,0.9,27.8,614.0,720.91,531.29
2018,10,26,12,15,764.5,128.5,1.0,28.1,612.0,710.68,524.9
2018,10,26,12,30,778.0,122.0,1.1,28.4,610.0,695.8,515.67
2018,10,26,12,45,826.0,103.5,1.25,28.65,611.5,690.85,513.76
2018,10,26,13,0,874.0,85.0,1.4,28.9,613.0,678.55,506.63
2018,10,26,13,15,840.0,91.5,1.45,28.95,584.5,639.14,478.55
2018,10,26,13,30,806.0,98.0,1.5,29.0,556.0,596.89,448.22
2018,10,26,13,45,794.5,95.0,1.55,29.05,527.5,557.41,419.52
2018,10,26,14,0,783.0,92.0,1.6,29.1,499.0,516.53,388.99
2018,10,26,14,15,756.0,89.5,1.6,28.9,461.0,467.33,351.73
2018,10,26,14,30,729.0,87.0,1.6,28.7,423.0,418.52,313.78
2018,10,26,14,45,701.5,84.0,1.6,28.55,384.0,369.09,274.3
2018,10,26,15,0,674.0,81.0,1.6,28.4,345.0,321.2,234.98
2018,10,26,15,15,671.0,72.5,1.6,28.4,309.5,276.78,196.84
2018,10,26,15,30,668.0,64.0,1.6,28.4,274.0,231.62,157.35
2018,10,26,15,45,588.5,61.5,1.25,27.35,224.5,176.28,113.01
2018,10,26,16,0,509.0,59.0,0.9,26.3,175.0,128.74,76.55
2018,10,26,16,15,429.5,50.5,0.9,25.4,132.5,83.7,45.06
2018,10,26,16,30,350.0,42.0,0.9,24.5,90.0,47.3,24.37
2018,10,26,16,45,256.0,30.0,0.9,23.55,57.5,23.8,12.49
2018,10,26,17,0,162.0,18.0,0.9,22.6,25.0,17.69,0.0
2018,10,26,17,15,81.0,9.0,0.95,22.1,12.5,8.85,0.0
2018,10,26,17,30,0.0,0.0,1.0,21.6,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,1.0,21.05,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,1.0,20.1,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,1.0,19.7,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,1.0,19.25,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,1.0,18.8,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,1.0,18.45,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,1.0,17.75,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,1.15,15.55,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,1.2,15.15,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,1.2,14.85,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,1.25,14.6,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,1.3,14.25,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,1.3,14.15,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,1.3,14.05,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,1.25,13.95,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,1.15,13.75,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,1.05,13.45,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,27,6,15,15.0,2.5,1.1,13.5,2.5,0.0,0.0
2018,10,27,6,30,30.0,5.0,1.2,13.9,5.0,11.75,0.0
2018,10,27,6,45,154.5,19.0,1.3,14.25,32.0,71.47,0.0
2018,10,27,7,0,279.0,33.0,1.4,14.6,59.0,143.88,98.08
2018,10,27,7,15,410.5,39.5,1.55,15.2,103.0,214.19,163.25
2018,10,27,7,30,542.0,46.0,1.7,15.8,147.0,295.81,233.11
2018,10,27,7,45,595.0,52.0,1.85,16.4,191.5,351.2,281.58
2018,10,27,8,0,648.0,58.0,2.0,17.0,236.0,409.82,331.12
2018,10,27,8,15,579.5,78.0,1.95,17.7,258.0,421.08,340.81
2018,10,27,8,30,511.0,98.0,1.9,18.4,280.0,424.75,343.33
2018,10,27,8,45,627.5,89.5,1.85,19.1,340.0,504.51,405.43
2018,10,27,9,0,744.0,81.0,1.8,19.8,400.0,586.79,466.99
2018,10,27,9,15,712.0,96.5,1.8,20.45,423.5,605.68,478.5
2018,10,27,9,30,680.0,112.0,1.8,21.1,447.0,617.83,485.18
2018,10,27,9,45,662.5,126.0,1.8,21.75,469.0,634.61,495.16
2018,10,27,10,0,645.0,140.0,1.8,22.4,491.0,648.06,502.47
2018,10,27,10,15,745.0,116.0,1.85,22.95,539.0,704.93,542.52
2018,10,27,10,30,845.0,92.0,1.9,23.5,587.0,758.89,578.26
2018,10,27,10,45,847.5,94.5,2.0,24.0,603.0,768.47,583.39
2018,10,27,11,0,850.0,97.0,2.1,24.5,619.0,774.85,586.8
2018,10,27,11,15,866.0,93.0,2.1,24.95,632.0,777.06,586.84
2018,10,27,11,30,882.0,89.0,2.1,25.4,645.0,780.32,587.77
2018,10,27,11,45,884.0,89.0,2.15,25.85,647.5,773.88,582.53
2018,10,27,12,0,886.0,89.0,2.2,26.3,650.0,764.14,575.23
2018,10,27,12,15,891.5,86.0,2.25,26.55,646.0,750.46,565.79
2018,10,27,12,30,897.0,83.0,2.3,26.8,642.0,733.43,554.14
2018,10,27,12,45,865.0,90.5,2.35,27.0,619.5,698.36,530.04
2018,10,27,13,0,833.0,98.0,2.4,27.2,597.0,663.99,505.46
2018,10,27,13,15,845.5,90.5,2.45,27.15,582.0,638.5,487.35
2018,10,27,13,30,858.0,83.0,2.5,27.1,567.0,608.24,465.28
2018,10,27,13,45,822.5,86.0,2.6,27.05,531.0,561.12,430.05
2018,10,27,14,0,787.0,89.0,2.7,27.0,495.0,512.77,393.19
2018,10,27,14,15,757.0,88.0,2.75,26.75,457.0,463.62,355.09
2018,10,27,14,30,727.0,87.0,2.8,26.5,419.0,415.08,316.43
2018,10,27,14,45,691.5,85.5,2.85,26.25,378.5,364.19,275.05
2018,10,27,15,0,656.0,84.0,2.9,26.0,338.0,315.56,234.5
2018,10,27,15,15,615.0,79.5,2.9,26.0,295.5,264.5,191.31
2018,10,27,15,30,574.0,75.0,2.9,26.0,253.0,216.57,150.41
2018,10,27,15,45,514.0,68.5,2.9,24.85,208.5,166.44,109.51
2018,10,27,16,0,454.0,62.0,2.9,23.7,164.0,122.17,74.69
2018,10,27,16,15,391.0,52.0,2.7,22.75,124.5,80.47,44.7
2018,10,27,16,30,328.0,42.0,2.5,21.8,85.0,45.6,24.2
2018,10,27,16,45,223.0,29.0,2.3,20.8,53.0,22.51,11.2
2018,10,27,17,0,118.0,16.0,2.1,19.8,21.0,15.73,0.0
2018,10,27,17,15,59.0,8.0,2.1,19.2,10.5,0.0,0.0
2018,10,27,17,30,0.0,0.0,2.1,18.6,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,2.15,17.95,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,2.2,17.3,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,2.2,17.05,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,2.2,16.8,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,2.2,16.05,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,2.15,15.8,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,2.05,15.6,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,2.0,15.25,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,1.95,14.75,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,1.85,14.6,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,1.75,14.4,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,1.6,14.25,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,1.45,14.1,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,1.35,13.9,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,1.35,13.25,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,1.45,13.15,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,1.5,13.05,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,1.55,12.95,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,1.6,12.85,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,1.65,12.8,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,10,28,6,15,4.5,1.0,1.85,13.3,1.0,0.0,0.0
2018,10,28,6,30,9.0,2.0,2.0,13.8,2.0,1.97,0.0
2018,10,28,6,45,10.0,14.5,2.2,14.25,15.0,16.98,0.0
2018,10,28,7,0,11.0,27.0,2.4,14.7,28.0,32.81,18.77
2018,10,28,7,15,115.0,40.5,2.55,15.35,61.0,96.04,71.9
2018,10,28,7,30,219.0,54.0,2.7,16.0,94.0,166.71,131.6
2018,10,28,7,45,180.5,77.0,2.9,16.6,116.0,177.9,142.94
2018,10,28,8,0,142.0,100.0,3.1,17.2,138.0,185.49,150.1
2018,10,28,8,15,263.0,104.5,3.15,17.75,191.0,266.78,218.06
2018,10,28,8,30,384.0,109.0,3.2,18.3,244.0,359.04,293.39
2018,10,28,8,45,427.5,118.5,3.25,18.85,286.0,408.95,332.9
2018,10,28,9,0,471.0,128.0,3.3,19.4,328.0,460.35,372.83
2018,10,28,9,15,608.5,110.5,3.3,19.9,392.5,549.55,442.45
2018,10,28,9,30,746.0,93.0,3.3,20.4,457.0,637.27,509.09
2018,10,28,9,45,546.0,141.5,3.35,20.9,417.0,565.48,450.06
2018,10,28,10,0,346.0,190.0,3.4,21.4,377.0,468.05,371.65
2018,10,28,10,15,322.5,215.0,3.45,21.75,395.5,482.06,380.94
2018,10,28,10,30,299.0,240.0,3.5,22.1,414.0,494.01,388.08
2018,10,28,10,45,280.5,250.5,3.55,22.45,417.5,491.89,385.06
2018,10,28,11,0,262.0,261.0,3.6,22.8,421.0,488.4,381.11
2018,10,28,11,15,480.0,202.0,3.65,22.95,500.5,598.31,467.83
2018,10,28,11,30,698.0,143.0,3.7,23.1,580.0,701.5,546.78
2018,10,28,11,45,798.5,111.5,3.75,23.3,612.5,734.19,569.43
2018,10,28,12,0,899.0,80.0,3.8,23.5,645.0,760.74,588.04
2018,10,28,12,15,893.5,80.5,3.85,23.5,637.5,742.65,575.24
2018,10,28,12,30,888.0,81.0,3.9,23.5,630.0,721.57,560.59
2018,10,28,12,45,879.0,82.0,4.0,23.55,615.5,695.75,542.58
2018,10,28,13,0,870.0,83.0,4.1,23.6,601.0,667.36,522.27
2018,10,28,13,15,861.0,82.0,4.15,23.45,579.0,634.49,497.63
2018,10,28,13,30,852.0,81.0,4.2,23.3,557.0,599.46,470.88
2018,10,28,13,45,742.5,105.0,4.2,23.2,505.0,532.87,418.65
2018,10,28,14,0,633.0,129.0,4.2,23.1,453.0,469.73,368.62
